Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,544.5,139.0,1.1,10.5,370.5,472.87,385.39
2016,1,11,15,30,787.0,80.0,1.0,10.0,400.0,534.73,434.42
2016,1,11,15,45,757.0,75.5,0.95,10.0,356.0,495.75,402.72
2016,1,11,16,0,727.0,71.0,0.9,10.0,312.0,457.89,372.03
2016,1,11,16,15,680.0,65.5,0.8,9.5,264.0,408.62,331.8
2016,1,11,16,30,633.0,60.0,0.7,9.0,216.0,360.35,291.1
2016,1,11,16,45,565.0,52.0,0.6,8.5,168.5,302.17,241.22
2016,1,11,17,0,497.0,44.0,0.5,8.0,121.0,247.54,192.79
2016,1,11,17,15,372.5,32.5,0.5,7.5,78.0,174.86,128.81
2016,1,11,17,30,248.0,21.0,0.5,7.0,35.0,105.33,35.29
2016,1,11,17,45,124.0,10.5,0.55,7.0,17.5,40.93,0.0
2016,1,11,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,13.5,2.65,3.0,31.0,13.27,0.0
2016,1,12,8,0,406.0,27.0,3.0,4.0,62.0,20.92,11.7
2016,1,12,8,15,510.0,35.5,2.9,4.5,109.0,28.59,20.15
2016,1,12,8,30,614.0,44.0,2.8,5.0,156.0,34.12,25.64
2016,1,12,8,45,675.5,49.5,2.75,6.0,206.0,48.21,28.34
2016,1,12,9,0,737.0,55.0,2.7,7.0,256.0,93.0,48.5
2016,1,12,9,15,775.5,59.0,2.5,8.0,304.0,139.26,80.39
2016,1,12,9,30,814.0,63.0,2.3,9.0,352.0,188.4,120.27
2016,1,12,9,45,841.0,66.0,2.15,10.0,396.0,236.72,162.54
2016,1,12,10,0,868.0,69.0,2.0,11.0,440.0,286.16,206.44
2016,1,12,10,15,886.0,71.0,1.85,11.5,478.0,335.47,250.49
2016,1,12,10,30,904.0,73.0,1.7,12.0,516.0,381.59,291.04
2016,1,12,10,45,916.5,74.5,1.55,13.0,547.5,424.54,327.4
2016,1,12,11,0,929.0,76.0,1.4,14.0,579.0,466.21,361.33
2016,1,12,11,15,937.5,77.0,1.25,14.0,603.0,504.09,392.43
2016,1,12,11,30,946.0,78.0,1.1,14.0,627.0,539.97,420.9
2016,1,12,11,45,952.5,78.5,1.0,14.5,643.0,572.15,445.18
2016,1,12,12,0,959.0,79.0,0.9,15.0,659.0,601.85,466.77
2016,1,12,12,15,961.0,79.0,0.8,15.0,666.0,625.86,484.41
2016,1,12,12,30,963.0,79.0,0.7,15.0,673.0,646.89,499.4
2016,1,12,12,45,962.0,79.0,0.65,15.5,672.0,663.04,510.19
2016,1,12,13,0,961.0,79.0,0.6,16.0,671.0,675.95,518.44
2016,1,12,13,15,958.0,78.5,0.55,16.0,661.0,683.82,523.95
2016,1,12,13,30,955.0,78.0,0.5,16.0,651.0,688.33,527.05
2016,1,12,13,45,948.0,77.5,0.45,16.0,632.5,686.97,525.98
2016,1,12,14,0,941.0,77.0,0.4,16.0,614.0,682.31,522.6
2016,1,12,14,15,931.5,75.5,0.35,16.0,588.0,671.76,515.11
2016,1,12,14,30,922.0,74.0,0.3,16.0,562.0,658.09,505.42
2016,1,12,14,45,906.0,73.0,0.3,16.0,528.5,638.0,491.73
2016,1,12,15,0,890.0,72.0,0.3,16.0,495.0,615.28,475.99
2016,1,12,15,15,870.0,69.5,0.35,15.5,455.0,588.81,458.63
2016,1,12,15,30,850.0,67.0,0.4,15.0,415.0,557.68,437.34
2016,1,12,15,45,821.0,64.0,0.45,15.0,370.0,519.33,409.17
2016,1,12,16,0,792.0,61.0,0.5,15.0,325.0,479.92,379.22
2016,1,12,16,15,749.0,56.5,0.6,14.0,276.5,431.39,342.76
2016,1,12,16,30,706.0,52.0,0.7,13.0,228.0,383.37,304.73
2016,1,12,16,45,637.0,45.5,0.85,12.5,178.5,323.44,255.05
2016,1,12,17,0,568.0,39.0,1.0,12.0,129.0,266.82,205.87
2016,1,12,17,15,446.0,29.5,1.05,11.0,84.5,193.61,141.84
2016,1,12,17,30,324.0,20.0,1.1,10.0,40.0,124.91,50.55
2016,1,12,17,45,162.0,10.0,1.2,9.5,20.0,50.22,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,194.5,14.0,2.15,5.0,30.5,13.76,0.0
2016,1,13,8,0,389.0,28.0,2.4,6.0,61.0,21.87,12.41
2016,1,13,8,15,493.5,36.5,2.45,6.5,108.0,27.03,18.59
2016,1,13,8,30,598.0,45.0,2.5,7.0,155.0,35.06,26.29
2016,1,13,8,45,658.5,51.5,2.55,8.0,204.5,49.91,29.69
2016,1,13,9,0,719.0,58.0,2.6,9.0,254.0,94.73,50.21
2016,1,13,9,15,758.5,62.0,2.7,9.5,302.0,140.26,81.53
2016,1,13,9,30,798.0,66.0,2.8,10.0,350.0,188.82,121.0
2016,1,13,9,45,824.5,69.5,2.95,11.0,393.5,236.83,163.06
2016,1,13,10,0,851.0,73.0,3.1,12.0,437.0,285.96,206.92
2016,1,13,10,15,869.5,75.0,3.15,12.5,475.5,332.09,248.79
2016,1,13,10,30,888.0,77.0,3.2,13.0,514.0,378.04,289.88
2016,1,13,10,45,899.5,79.5,3.25,13.5,545.0,423.51,329.76
2016,1,13,11,0,911.0,82.0,3.3,14.0,576.0,465.23,365.7
2016,1,13,11,15,920.0,83.0,3.3,14.0,600.5,502.88,398.22
2016,1,13,11,30,929.0,84.0,3.3,14.0,625.0,538.62,428.51
2016,1,13,11,45,933.5,85.5,3.35,14.5,640.5,570.41,454.38
2016,1,13,12,0,938.0,87.0,3.4,15.0,656.0,599.68,477.72
2016,1,13,12,15,940.5,87.0,3.4,15.0,663.5,623.68,497.38
2016,1,13,12,30,943.0,87.0,3.4,15.0,671.0,644.78,514.54
2016,1,13,12,45,942.5,87.0,3.4,15.5,670.0,661.08,526.85
2016,1,13,13,0,942.0,87.0,3.4,16.0,669.0,674.21,536.57
2016,1,13,13,15,938.5,86.5,3.4,16.0,659.0,681.74,542.98
2016,1,13,13,30,935.0,86.0,3.4,16.0,649.0,685.99,546.87
2016,1,13,13,45,928.5,85.0,3.4,16.0,631.0,684.52,546.44
2016,1,13,14,0,922.0,84.0,3.4,16.0,613.0,679.79,543.54
2016,1,13,14,15,912.0,83.0,3.3,15.5,587.0,669.67,537.15
2016,1,13,14,30,902.0,82.0,3.2,15.0,561.0,656.5,528.35
2016,1,13,14,45,887.0,80.0,3.15,15.0,527.5,638.76,515.09
2016,1,13,15,0,872.0,78.0,3.1,15.0,494.0,616.01,497.89
2016,1,13,15,15,851.0,75.0,2.8,14.5,454.5,586.19,475.03
2016,1,13,15,30,830.0,72.0,2.5,14.0,415.0,554.35,450.16
2016,1,13,15,45,799.0,69.0,2.25,14.0,370.0,515.38,418.53
2016,1,13,16,0,768.0,66.0,2.0,14.0,325.0,475.46,385.49
2016,1,13,16,15,723.5,61.0,1.85,13.0,276.5,426.26,345.92
2016,1,13,16,30,679.0,56.0,1.7,12.0,228.0,377.67,305.4
2016,1,13,16,45,608.5,49.5,1.55,11.0,178.5,320.5,256.51
2016,1,13,17,0,538.0,43.0,1.4,10.0,129.0,264.7,207.2
2016,1,13,17,15,417.0,32.5,1.4,9.5,85.0,191.9,142.85
2016,1,13,17,30,296.0,22.0,1.4,9.0,41.0,123.18,57.51
2016,1,13,17,45,148.0,11.0,1.4,9.0,20.5,48.1,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,143.0,16.0,2.3,7.5,28.0,15.73,0.0
2016,1,14,8,0,286.0,32.0,2.6,8.0,56.0,25.85,15.59
2016,1,14,8,15,392.0,43.0,2.6,8.5,101.0,33.13,23.84
2016,1,14,8,30,498.0,54.0,2.6,9.0,146.0,40.08,30.58
2016,1,14,8,45,570.0,61.0,2.6,10.0,195.0,53.66,33.63
2016,1,14,9,0,642.0,68.0,2.6,11.0,244.0,95.46,53.15
2016,1,14,9,15,605.5,82.0,2.85,11.5,271.5,137.42,85.21
2016,1,14,9,30,569.0,96.0,3.1,12.0,299.0,175.18,118.58
2016,1,14,9,45,557.0,113.5,3.35,13.0,332.0,217.27,155.95
2016,1,14,10,0,545.0,131.0,3.6,14.0,365.0,256.84,191.37
2016,1,14,10,15,572.0,135.5,3.7,14.5,400.5,295.6,225.06
2016,1,14,10,30,599.0,140.0,3.8,15.0,436.0,334.97,258.99
2016,1,14,10,45,358.5,196.5,3.9,15.5,376.5,320.1,252.16
2016,1,14,11,0,118.0,253.0,4.0,16.0,317.0,285.76,226.9
2016,1,14,11,15,197.0,260.0,4.05,16.5,372.5,334.89,265.64
2016,1,14,11,30,276.0,267.0,4.1,17.0,428.0,388.59,307.7
2016,1,14,11,45,377.5,249.5,4.2,17.5,476.0,435.74,344.95
2016,1,14,12,0,479.0,232.0,4.3,18.0,524.0,487.86,386.0
2016,1,14,12,15,309.5,266.0,4.3,18.0,455.5,436.21,345.1
2016,1,14,12,30,140.0,300.0,4.3,18.0,387.0,375.94,296.6
2016,1,14,12,45,265.0,282.0,4.35,18.0,446.5,441.18,349.53
2016,1,14,13,0,390.0,264.0,4.4,18.0,506.0,507.01,402.15
2016,1,14,13,15,382.5,261.5,4.4,18.0,496.0,506.06,401.58
2016,1,14,13,30,375.0,259.0,4.4,18.0,486.0,503.62,400.12
2016,1,14,13,45,619.5,178.5,4.4,18.0,541.0,587.76,469.08
2016,1,14,14,0,864.0,98.0,4.4,18.0,596.0,661.69,529.09
2016,1,14,14,15,854.0,96.0,4.4,18.0,570.5,651.12,521.26
2016,1,14,14,30,844.0,94.0,4.4,18.0,545.0,637.64,511.57
2016,1,14,14,45,834.0,90.0,4.4,18.0,513.5,619.22,498.04
2016,1,14,15,0,824.0,86.0,4.4,18.0,482.0,598.14,482.27
2016,1,14,15,15,803.0,83.0,4.2,17.5,443.5,569.2,460.3
2016,1,14,15,30,782.0,80.0,4.0,17.0,405.0,538.36,436.68
2016,1,14,15,45,751.0,76.5,3.8,17.0,361.0,499.93,405.74
2016,1,14,16,0,720.0,73.0,3.6,17.0,317.0,462.69,375.03
2016,1,14,16,15,675.5,67.5,3.25,16.0,270.0,414.52,335.97
2016,1,14,16,30,631.0,62.0,2.9,15.0,223.0,367.17,296.3
2016,1,14,16,45,563.5,54.0,2.6,14.5,175.0,308.72,246.03
2016,1,14,17,0,496.0,46.0,2.3,14.0,127.0,253.74,197.35
2016,1,14,17,15,379.0,35.0,2.3,13.5,84.0,182.98,135.51
2016,1,14,17,30,262.0,24.0,2.3,13.0,41.0,116.62,59.14
2016,1,14,17,45,131.0,12.0,2.3,12.5,20.5,45.15,0.0
2016,1,14,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,12.5,4.25,6.5,33.0,12.29,0.0
2016,1,15,8,0,467.0,25.0,4.5,7.0,66.0,20.65,11.4
2016,1,15,8,15,569.5,32.5,4.45,7.5,115.0,25.49,17.12
2016,1,15,8,30,672.0,40.0,4.4,8.0,164.0,30.19,21.75
2016,1,15,8,45,734.0,44.0,4.4,9.0,215.5,44.74,23.75
2016,1,15,9,0,796.0,48.0,4.4,10.0,267.0,91.54,44.29
2016,1,15,9,15,832.0,51.5,4.3,10.5,316.5,143.55,80.85
2016,1,15,9,30,868.0,55.0,4.2,11.0,366.0,194.85,122.91
2016,1,15,9,45,894.5,56.5,4.15,11.5,411.0,244.47,166.98
2016,1,15,10,0,921.0,58.0,4.1,12.0,456.0,294.97,212.83
2016,1,15,10,15,937.0,60.0,3.9,12.5,495.0,343.31,257.0
2016,1,15,10,30,953.0,62.0,3.7,13.0,534.0,391.07,299.88
2016,1,15,10,45,965.5,62.5,3.5,14.0,566.0,435.23,338.21
2016,1,15,11,0,978.0,63.0,3.3,15.0,598.0,477.99,374.09
2016,1,15,11,15,985.0,64.0,3.1,15.5,622.0,517.08,406.58
2016,1,15,11,30,992.0,65.0,2.9,16.0,646.0,553.96,436.25
2016,1,15,11,45,992.0,68.0,2.75,16.5,661.5,586.75,461.94
2016,1,15,12,0,992.0,71.0,2.6,17.0,677.0,616.64,484.6
2016,1,15,12,15,993.0,71.0,2.45,17.0,684.5,641.08,503.55
2016,1,15,12,30,994.0,71.0,2.3,17.0,692.0,662.39,519.72
2016,1,15,12,45,992.5,71.0,2.15,17.5,690.5,678.97,531.02
2016,1,15,13,0,991.0,71.0,2.0,18.0,689.0,692.18,539.52
2016,1,15,13,15,987.5,71.0,1.85,18.0,679.0,700.73,545.4
2016,1,15,13,30,984.0,71.0,1.7,18.0,669.0,705.82,548.61
2016,1,15,13,45,976.0,71.0,1.6,18.0,650.0,704.57,547.54
2016,1,15,14,0,968.0,71.0,1.5,18.0,631.0,699.91,543.98
2016,1,15,14,15,958.5,69.5,1.45,18.0,605.0,689.35,536.61
2016,1,15,14,30,949.0,68.0,1.4,18.0,579.0,675.55,526.87
2016,1,15,14,45,933.5,67.5,1.35,18.0,545.0,656.04,512.83
2016,1,15,15,0,918.0,67.0,1.3,18.0,511.0,633.78,496.62
2016,1,15,15,15,898.5,64.5,1.15,17.5,470.5,604.37,475.07
2016,1,15,15,30,879.0,62.0,1.0,17.0,430.0,572.79,451.47
2016,1,15,15,45,850.0,59.5,0.85,17.0,384.5,534.16,421.22
2016,1,15,16,0,821.0,57.0,0.7,17.0,339.0,497.19,391.47
2016,1,15,16,15,779.5,53.5,0.5,16.5,290.0,449.38,353.07
2016,1,15,16,30,738.0,50.0,0.3,16.0,241.0,401.93,313.79
2016,1,15,16,45,671.0,44.5,0.2,16.0,190.5,342.3,264.17
2016,1,15,17,0,604.0,39.0,0.1,16.0,140.0,285.77,215.57
2016,1,15,17,15,487.0,30.5,0.25,15.5,93.5,212.77,154.29
2016,1,15,17,30,370.0,22.0,0.4,15.0,47.0,145.19,78.22
2016,1,15,17,45,185.0,11.0,0.6,14.5,23.5,58.41,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,13.5,1.5,6.5,13.5,13.27,0.0
2016,1,16,8,0,0.0,27.0,1.7,7.0,27.0,25.67,15.66
2016,1,16,8,15,11.0,48.5,2.0,7.5,50.5,44.74,34.31
2016,1,16,8,30,22.0,70.0,2.3,8.0,74.0,61.24,49.8
2016,1,16,8,45,29.0,91.0,2.6,8.5,98.0,79.45,62.87
2016,1,16,9,0,36.0,112.0,2.9,9.0,122.0,100.83,80.34
2016,1,16,9,15,50.0,130.0,2.9,9.0,146.5,121.67,97.21
2016,1,16,9,30,64.0,148.0,2.9,9.0,171.0,143.88,115.31
2016,1,16,9,45,62.0,169.5,2.95,9.5,194.0,166.83,134.51
2016,1,16,10,0,60.0,191.0,3.0,10.0,217.0,189.69,153.43
2016,1,16,10,15,30.0,109.0,2.95,10.0,122.0,112.71,89.84
2016,1,16,10,30,0.0,27.0,2.9,10.0,27.0,26.07,16.78
2016,1,16,10,45,0.0,25.0,2.85,10.5,25.0,24.14,15.07
2016,1,16,11,0,0.0,23.0,2.8,11.0,23.0,22.22,13.35
2016,1,16,11,15,0.0,23.5,2.85,11.5,23.5,22.7,13.7
2016,1,16,11,30,0.0,24.0,2.9,12.0,24.0,23.19,14.05
2016,1,16,11,45,328.0,98.5,3.0,12.5,300.0,268.26,219.76
2016,1,16,12,0,656.0,173.0,3.1,13.0,576.0,531.59,427.74
2016,1,16,12,15,790.5,132.5,3.6,13.5,623.5,586.82,471.71
2016,1,16,12,30,925.0,92.0,4.1,14.0,671.0,644.43,518.48
2016,1,16,12,45,939.0,87.0,4.6,14.5,674.0,664.58,535.85
2016,1,16,13,0,953.0,82.0,5.1,15.0,677.0,681.9,551.08
2016,1,16,13,15,951.0,81.5,5.35,15.0,668.5,690.69,559.53
2016,1,16,13,30,949.0,81.0,5.6,15.0,660.0,696.16,565.36
2016,1,16,13,45,943.5,80.5,5.9,15.0,643.0,696.06,566.96
2016,1,16,14,0,938.0,80.0,6.2,15.0,626.0,692.64,565.88
2016,1,16,14,15,928.5,78.5,6.35,14.5,600.0,682.34,559.96
2016,1,16,14,30,919.0,77.0,6.5,14.0,574.0,668.9,551.42
2016,1,16,14,45,895.5,78.0,6.65,14.0,538.5,646.48,534.41
2016,1,16,15,0,872.0,79.0,6.8,14.0,503.0,624.3,517.21
2016,1,16,15,15,504.5,132.0,6.85,13.5,373.0,448.96,373.72
2016,1,16,15,30,137.0,185.0,6.9,13.0,243.0,276.7,228.59
2016,1,16,15,45,123.0,167.5,6.95,12.5,215.5,248.79,206.16
2016,1,16,16,0,109.0,150.0,7.0,12.0,188.0,221.13,183.39
2016,1,16,16,15,368.0,109.0,6.95,11.0,210.0,311.96,261.57
2016,1,16,16,30,627.0,68.0,6.9,10.0,232.0,375.89,313.89
2016,1,16,16,45,533.5,62.0,6.9,9.0,181.5,308.29,254.67
2016,1,16,17,0,440.0,56.0,6.9,8.0,131.0,245.67,198.67
2016,1,16,17,15,328.0,42.5,6.85,7.5,87.5,175.22,135.25
2016,1,16,17,30,216.0,29.0,6.8,7.0,44.0,111.68,66.79
2016,1,16,17,45,108.0,14.5,6.75,6.5,22.0,42.36,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,215.5,13.0,1.2,1.5,32.5,12.78,0.0
2016,1,17,8,0,431.0,26.0,1.3,2.0,65.0,21.6,12.68
2016,1,17,8,15,532.0,34.0,1.35,2.5,112.5,26.86,18.85
2016,1,17,8,30,633.0,42.0,1.4,3.0,160.0,31.96,23.93
2016,1,17,8,45,690.5,47.5,1.5,4.0,210.5,47.88,27.06
2016,1,17,9,0,748.0,53.0,1.6,5.0,261.0,93.64,48.51
2016,1,17,9,15,785.0,57.0,1.6,5.5,309.0,140.73,81.76
2016,1,17,9,30,822.0,61.0,1.6,6.0,357.0,190.58,123.05
2016,1,17,9,45,843.0,65.0,1.65,6.5,400.5,239.37,166.83
2016,1,17,10,0,864.0,69.0,1.7,7.0,444.0,288.76,211.92
2016,1,17,10,15,881.0,71.0,1.7,7.5,482.5,338.18,256.8
2016,1,17,10,30,898.0,73.0,1.7,8.0,521.0,384.29,298.16
2016,1,17,10,45,907.0,76.0,1.75,8.5,552.0,427.56,336.48
2016,1,17,11,0,916.0,79.0,1.8,9.0,583.0,469.37,372.56
2016,1,17,11,15,924.0,80.0,1.85,9.0,607.0,507.13,405.26
2016,1,17,11,30,932.0,81.0,1.9,9.0,631.0,542.91,435.67
2016,1,17,11,45,933.0,84.0,1.95,9.5,646.5,574.79,461.56
2016,1,17,12,0,934.0,87.0,2.0,10.0,662.0,603.99,484.78
2016,1,17,12,15,936.0,87.0,2.05,10.0,669.5,628.01,504.58
2016,1,17,12,30,938.0,87.0,2.1,10.0,677.0,649.13,521.9
2016,1,17,12,45,551.5,195.5,2.15,10.5,542.5,536.05,431.64
2016,1,17,13,0,165.0,304.0,2.2,11.0,408.0,405.17,324.72
2016,1,17,13,15,328.5,266.0,2.25,11.0,469.0,478.67,385.98
2016,1,17,13,30,492.0,228.0,2.3,11.0,530.0,554.08,446.73
2016,1,17,13,45,494.0,221.0,2.4,11.0,517.0,552.33,445.93
2016,1,17,14,0,496.0,214.0,2.5,11.0,504.0,548.69,444.17
2016,1,17,14,15,692.5,149.0,2.55,11.0,535.5,610.72,495.8
2016,1,17,14,30,889.0,84.0,2.6,11.0,567.0,659.91,536.75
2016,1,17,14,45,870.0,83.5,2.7,11.0,533.5,641.6,523.12
2016,1,17,15,0,851.0,83.0,2.8,11.0,500.0,618.37,506.01
2016,1,17,15,15,831.0,80.0,2.7,10.5,461.0,589.5,484.41
2016,1,17,15,30,811.0,77.0,2.6,10.0,422.0,558.59,460.76
2016,1,17,15,45,780.0,74.0,2.55,10.0,377.5,519.87,429.68
2016,1,17,16,0,749.0,71.0,2.5,10.0,333.0,480.21,397.12
2016,1,17,16,15,706.5,66.0,2.2,9.5,285.0,434.19,358.57
2016,1,17,16,30,664.0,61.0,1.9,9.0,237.0,386.99,317.95
2016,1,17,16,45,598.0,54.0,1.6,8.5,188.0,328.57,267.07
2016,1,17,17,0,532.0,47.0,1.3,8.0,139.0,273.41,217.54
2016,1,17,17,15,419.0,36.5,1.25,7.5,94.0,202.02,154.5
2016,1,17,17,30,306.0,26.0,1.2,7.0,49.0,136.85,85.22
2016,1,17,17,45,153.0,13.0,1.2,6.5,24.5,53.04,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,181.5,15.0,2.35,2.0,31.5,11.66,0.0
2016,1,18,8,0,363.0,30.0,2.7,3.0,63.0,23.61,14.35
2016,1,18,8,15,468.0,39.5,2.6,3.5,110.0,29.56,21.19
2016,1,18,8,30,573.0,49.0,2.5,4.0,157.0,35.25,26.84
2016,1,18,8,45,634.5,56.0,2.45,5.0,207.0,51.66,30.73
2016,1,18,9,0,696.0,63.0,2.4,6.0,257.0,96.46,52.58
2016,1,18,9,15,736.5,67.5,2.2,6.5,305.5,145.12,87.42
2016,1,18,9,30,777.0,72.0,2.0,7.0,354.0,193.72,127.36
2016,1,18,9,45,804.0,76.0,1.8,7.5,398.0,241.8,169.88
2016,1,18,10,0,831.0,80.0,1.6,8.0,442.0,291.14,214.06
2016,1,18,10,15,850.5,82.5,1.5,8.5,481.0,337.72,255.94
2016,1,18,10,30,870.0,85.0,1.4,9.0,520.0,384.28,296.88
2016,1,18,10,45,884.0,87.0,1.3,9.5,552.5,427.92,334.41
2016,1,18,11,0,898.0,89.0,1.2,10.0,585.0,470.56,369.87
2016,1,18,11,15,908.0,90.5,1.05,10.5,610.0,511.18,402.2
2016,1,18,11,30,918.0,92.0,0.9,11.0,635.0,548.13,430.46
2016,1,18,11,45,928.0,91.0,0.75,11.5,652.5,580.67,454.33
2016,1,18,12,0,938.0,90.0,0.6,12.0,670.0,610.98,475.51
2016,1,18,12,15,941.0,90.5,0.5,12.0,678.5,636.3,493.67
2016,1,18,12,30,944.0,91.0,0.4,12.0,687.0,658.74,509.27
2016,1,18,12,45,946.0,90.0,0.35,12.5,687.0,676.09,520.69
2016,1,18,13,0,948.0,89.0,0.3,13.0,687.0,690.3,529.7
2016,1,18,13,15,945.0,88.5,0.45,13.0,678.0,698.63,538.37
2016,1,18,13,30,942.0,88.0,0.6,13.0,669.0,703.64,544.73
2016,1,18,13,45,936.5,87.0,0.8,13.5,651.0,703.18,546.78
2016,1,18,14,0,931.0,86.0,1.0,14.0,633.0,699.42,546.2
2016,1,18,14,15,921.5,84.5,1.1,14.0,607.5,689.29,540.68
2016,1,18,14,30,912.0,83.0,1.2,14.0,582.0,676.04,532.75
2016,1,18,14,45,900.5,80.5,1.35,14.0,549.0,657.45,521.15
2016,1,18,15,0,889.0,78.0,1.5,14.0,516.0,638.73,508.95
2016,1,18,15,15,869.0,75.5,1.55,13.5,476.0,609.71,488.86
2016,1,18,15,30,849.0,73.0,1.6,13.0,436.0,578.54,466.6
2016,1,18,15,45,819.5,70.0,1.65,13.0,390.5,539.68,436.9
2016,1,18,16,0,790.0,67.0,1.7,13.0,345.0,499.71,405.45
2016,1,18,16,15,748.5,62.5,1.6,12.0,296.0,451.35,367.18
2016,1,18,16,30,707.0,58.0,1.5,11.0,247.0,403.33,327.71
2016,1,18,16,45,640.5,51.5,1.4,10.0,196.5,343.19,277.0
2016,1,18,17,0,574.0,45.0,1.3,9.0,146.0,289.23,229.47
2016,1,18,17,15,461.5,35.5,1.35,8.5,99.5,217.12,166.04
2016,1,18,17,30,349.0,26.0,1.4,8.0,53.0,151.93,97.86
2016,1,18,17,45,174.5,13.0,1.5,7.5,26.5,59.2,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,138.0,17.0,2.85,5.5,29.5,13.37,0.0
2016,1,19,8,0,276.0,34.0,2.9,6.0,59.0,27.61,17.57
2016,1,19,8,15,381.0,46.0,2.95,6.5,104.5,35.74,26.45
2016,1,19,8,30,486.0,58.0,3.0,7.0,150.0,43.48,33.96
2016,1,19,8,45,550.0,66.5,3.15,7.5,198.5,59.82,38.41
2016,1,19,9,0,614.0,75.0,3.3,8.0,247.0,101.8,59.72
2016,1,19,9,15,657.5,81.0,3.6,8.5,294.5,145.08,90.34
2016,1,19,9,30,701.0,87.0,3.9,9.0,342.0,192.03,128.73
2016,1,19,9,45,734.5,90.0,4.25,10.0,386.0,237.39,168.41
2016,1,19,10,0,768.0,93.0,4.6,11.0,430.0,284.74,210.66
2016,1,19,10,15,697.0,114.0,5.0,11.5,440.0,317.7,244.05
2016,1,19,10,30,626.0,135.0,5.4,12.0,450.0,343.44,270.11
2016,1,19,10,45,504.0,181.5,5.85,13.0,445.0,364.77,290.95
2016,1,19,11,0,382.0,228.0,6.3,14.0,440.0,376.97,302.46
2016,1,19,11,15,362.0,243.5,6.35,14.5,451.5,397.73,319.73
2016,1,19,11,30,342.0,259.0,6.4,15.0,463.0,416.37,334.79
2016,1,19,11,45,268.5,279.0,6.45,15.5,441.5,408.9,328.37
2016,1,19,12,0,195.0,299.0,6.5,16.0,420.0,396.02,317.2
2016,1,19,12,15,302.0,282.5,6.4,16.0,473.0,450.6,361.92
2016,1,19,12,30,409.0,266.0,6.3,16.0,526.0,507.71,408.37
2016,1,19,12,45,344.0,281.0,6.2,16.0,499.0,491.73,395.08
2016,1,19,13,0,279.0,296.0,6.1,16.0,472.0,472.85,379.48
2016,1,19,13,15,254.5,295.0,5.95,16.0,454.5,458.4,368.08
2016,1,19,13,30,230.0,294.0,5.8,16.0,437.0,445.51,357.78
2016,1,19,13,45,317.0,268.5,5.65,16.5,459.5,483.56,388.85
2016,1,19,14,0,404.0,243.0,5.5,17.0,482.0,516.43,415.51
2016,1,19,14,15,454.5,218.5,5.35,17.0,477.0,529.5,426.79
2016,1,19,14,30,505.0,194.0,5.2,17.0,472.0,535.52,432.69
2016,1,19,14,45,252.5,140.0,5.1,17.0,279.0,309.12,251.98
2016,1,19,15,0,0.0,86.0,5.0,17.0,86.0,83.2,63.65
2016,1,19,15,15,361.0,94.0,4.65,16.5,249.5,325.28,268.72
2016,1,19,15,30,722.0,102.0,4.3,16.0,413.0,541.18,442.02
2016,1,19,15,45,691.5,96.5,3.95,16.0,369.5,502.24,409.31
2016,1,19,16,0,661.0,91.0,3.6,16.0,326.0,462.55,376.73
2016,1,19,16,15,615.0,84.5,3.2,15.5,279.0,413.65,336.69
2016,1,19,16,30,569.0,78.0,2.8,15.0,232.0,365.64,296.35
2016,1,19,16,45,508.5,67.5,2.45,14.5,184.5,308.52,247.7
2016,1,19,17,0,448.0,57.0,2.1,14.0,137.0,254.33,200.24
2016,1,19,17,15,340.0,44.0,2.0,13.5,93.5,184.42,139.9
2016,1,19,17,30,232.0,31.0,1.9,13.0,50.0,123.07,80.31
2016,1,19,17,45,116.0,15.5,1.85,12.5,25.0,46.43,0.0
2016,1,19,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,20,7,45,115.5,18.0,3.25,3.5,29.0,14.19,0.0
2016,1,20,8,0,231.0,36.0,3.3,4.0,58.0,28.12,18.26
2016,1,20,8,15,333.5,50.0,3.15,4.5,102.5,38.12,28.83
2016,1,20,8,30,436.0,64.0,3.0,5.0,147.0,49.22,39.5
2016,1,20,8,45,509.0,72.5,2.95,5.5,196.0,65.03,43.59
2016,1,20,9,0,582.0,81.0,2.9,6.0,245.0,105.54,64.48
2016,1,20,9,15,626.5,87.5,2.75,6.5,292.5,147.82,94.64
2016,1,20,9,30,671.0,94.0,2.6,7.0,340.0,193.95,132.38
2016,1,20,9,45,707.0,98.0,2.5,7.5,384.5,239.42,172.12
2016,1,20,10,0,743.0,102.0,2.4,8.0,429.0,287.22,214.55
2016,1,20,10,15,407.5,162.0,2.15,8.5,343.5,271.41,213.28
2016,1,20,10,30,72.0,222.0,1.9,9.0,258.0,230.97,187.08
2016,1,20,10,45,71.0,237.0,1.7,9.5,275.0,248.78,201.23
2016,1,20,11,0,70.0,252.0,1.5,10.0,292.0,266.44,214.76
2016,1,20,11,15,48.0,244.0,1.3,10.5,272.0,253.17,203.39
2016,1,20,11,30,26.0,236.0,1.1,11.0,252.0,238.66,191.02
2016,1,20,11,45,24.5,241.0,0.9,11.5,256.5,244.12,194.63
2016,1,20,12,0,23.0,246.0,0.7,12.0,261.0,249.42,197.91
2016,1,20,12,15,37.0,263.0,1.05,12.5,286.5,275.83,219.05
2016,1,20,12,30,51.0,280.0,1.4,13.0,312.0,302.86,240.44
2016,1,20,12,45,49.5,278.5,1.75,13.5,310.0,302.85,240.45
2016,1,20,13,0,48.0,277.0,2.1,14.0,308.0,302.6,240.33
2016,1,20,13,15,47.0,273.0,2.3,14.0,302.5,299.95,238.61
2016,1,20,13,30,46.0,269.0,2.5,14.0,297.0,297.1,236.76
2016,1,20,13,45,48.0,263.0,2.75,14.5,292.0,293.99,234.4
2016,1,20,14,0,50.0,257.0,3.0,15.0,287.0,290.71,231.93
2016,1,20,14,15,134.5,256.5,3.0,15.0,332.0,351.74,282.27
2016,1,20,14,30,219.0,256.0,3.0,15.0,377.0,406.99,327.29
2016,1,20,14,45,239.0,238.0,3.0,15.0,363.0,400.49,322.98
2016,1,20,15,0,259.0,220.0,3.0,15.0,349.0,398.25,322.14
2016,1,20,15,15,480.0,164.5,2.9,14.5,381.5,475.34,386.85
2016,1,20,15,30,701.0,109.0,2.8,14.0,414.0,538.83,439.08
2016,1,20,15,45,661.0,105.0,2.7,14.0,369.0,496.61,405.06
2016,1,20,16,0,621.0,101.0,2.6,14.0,324.0,454.16,370.83
2016,1,20,16,15,574.0,93.5,2.25,13.5,277.5,404.64,330.36
2016,1,20,16,30,527.0,86.0,1.9,13.0,231.0,356.12,289.71
2016,1,20,16,45,456.5,75.5,1.6,12.5,183.0,295.23,238.22
2016,1,20,17,0,386.0,65.0,1.3,12.0,135.0,239.88,190.18
2016,1,20,17,15,284.5,49.5,1.2,11.5,92.0,172.36,132.09
2016,1,20,17,30,183.0,34.0,1.1,11.0,49.0,113.09,76.18
2016,1,20,17,45,91.5,17.0,1.0,11.0,24.5,41.59,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.5,15.5,3.85,10.0,31.5,12.01,0.0
2016,1,21,8,0,343.0,31.0,4.0,10.0,63.0,24.38,14.72
2016,1,21,8,15,448.5,41.0,4.2,10.5,110.0,30.73,21.6
2016,1,21,8,30,554.0,51.0,4.4,11.0,157.0,36.79,27.42
2016,1,21,8,45,628.0,56.0,4.6,11.5,208.5,53.17,30.2
2016,1,21,9,0,702.0,61.0,4.8,12.0,260.0,100.3,53.92
2016,1,21,9,15,743.5,65.5,5.15,12.0,309.0,146.44,86.58
2016,1,21,9,30,785.0,70.0,5.5,12.0,358.0,195.93,127.44
2016,1,21,9,45,814.5,73.0,5.9,12.5,403.5,244.37,170.47
2016,1,21,10,0,844.0,76.0,6.3,13.0,449.0,294.29,215.79
2016,1,21,10,15,863.0,78.5,6.7,13.0,488.5,341.62,259.83
2016,1,21,10,30,882.0,81.0,7.1,13.0,528.0,388.86,303.49
2016,1,21,10,45,890.5,84.5,7.55,13.0,559.5,432.52,343.82
2016,1,21,11,0,899.0,88.0,8.0,13.0,591.0,474.76,382.29
2016,1,21,11,15,650.5,168.5,8.2,13.0,540.5,465.79,378.23
2016,1,21,11,30,402.0,249.0,8.4,13.0,490.0,438.69,357.08
2016,1,21,11,45,297.5,275.5,8.6,13.0,456.5,422.21,343.98
2016,1,21,12,0,193.0,302.0,8.8,13.0,423.0,398.57,324.26
2016,1,21,12,15,558.5,198.5,8.8,13.0,554.5,522.68,429.88
2016,1,21,12,30,924.0,95.0,8.8,13.0,686.0,657.25,542.85
2016,1,21,12,45,922.5,95.0,8.85,13.0,685.0,673.38,556.59
2016,1,21,13,0,921.0,95.0,8.9,13.0,684.0,686.37,567.94
2016,1,21,13,15,918.5,94.5,8.7,13.0,675.5,695.01,575.29
2016,1,21,13,30,916.0,94.0,8.5,13.0,667.0,700.41,579.97
2016,1,21,13,45,590.5,185.0,8.3,13.5,551.0,584.6,482.0
2016,1,21,14,0,265.0,276.0,8.1,14.0,435.0,461.29,376.74
2016,1,21,14,15,581.0,181.0,7.85,14.0,510.0,576.31,475.44
2016,1,21,14,30,897.0,86.0,7.6,14.0,585.0,677.64,561.01
2016,1,21,14,45,885.0,84.0,7.4,14.0,553.0,662.13,548.37
2016,1,21,15,0,873.0,82.0,7.2,14.0,521.0,641.36,531.82
2016,1,21,15,15,855.5,79.0,7.0,13.5,482.0,613.53,510.4
2016,1,21,15,30,838.0,76.0,6.8,13.0,443.0,583.48,486.77
2016,1,21,15,45,821.5,70.5,6.65,13.0,400.0,549.21,458.5
2016,1,21,16,0,805.0,65.0,6.5,13.0,357.0,513.14,428.1
2016,1,21,16,15,767.0,61.0,6.25,12.0,308.0,466.33,389.37
2016,1,21,16,30,729.0,57.0,6.0,11.0,259.0,419.59,349.37
2016,1,21,16,45,681.0,49.5,5.75,10.5,209.5,365.11,300.92
2016,1,21,17,0,633.0,42.0,5.5,10.0,160.0,312.33,252.29
2016,1,21,17,15,526.0,34.0,5.1,9.5,111.5,239.98,186.75
2016,1,21,17,30,419.0,26.0,4.7,9.0,63.0,175.24,121.58
2016,1,21,17,45,209.5,13.0,4.35,8.5,31.5,70.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
