Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,97.0,23.0,3.1,16.5,34.0,19.3,4.59
2016,3,3,7,30,194.0,46.0,3.3,17.0,68.0,35.69,24.67
2016,3,3,7,45,326.5,58.5,3.55,17.5,120.0,43.92,32.7
2016,3,3,8,0,459.0,71.0,3.8,18.0,172.0,52.65,40.7
2016,3,3,8,15,527.0,80.5,3.95,18.5,227.5,76.39,47.1
2016,3,3,8,30,595.0,90.0,4.1,19.0,283.0,121.78,72.2
2016,3,3,8,45,678.5,87.0,4.35,20.0,344.0,165.88,102.18
2016,3,3,9,0,762.0,84.0,4.6,21.0,405.0,222.17,146.32
2016,3,3,9,15,792.5,88.0,4.9,21.5,458.5,275.84,192.79
2016,3,3,9,30,823.0,92.0,5.2,22.0,512.0,331.8,241.56
2016,3,3,9,45,859.5,89.5,5.55,22.5,563.5,385.96,288.58
2016,3,3,10,0,896.0,87.0,5.9,23.0,615.0,445.58,339.11
2016,3,3,10,15,910.5,89.0,6.15,23.0,657.5,497.49,383.56
2016,3,3,10,30,925.0,91.0,6.4,23.0,700.0,548.76,426.59
2016,3,3,10,45,941.0,90.0,6.65,23.5,736.5,597.15,465.75
2016,3,3,11,0,957.0,89.0,6.9,24.0,773.0,644.43,503.2
2016,3,3,11,15,964.0,90.5,6.95,24.0,800.0,687.11,536.95
2016,3,3,11,30,971.0,92.0,7.0,24.0,827.0,727.55,568.43
2016,3,3,11,45,977.5,91.5,7.05,24.5,846.0,763.28,593.63
2016,3,3,12,0,984.0,91.0,7.1,25.0,865.0,796.32,616.16
2016,3,3,12,15,986.5,91.5,7.05,25.0,874.5,824.5,635.99
2016,3,3,12,30,989.0,92.0,7.0,25.0,884.0,849.48,653.53
2016,3,3,12,45,992.0,90.5,6.95,25.0,885.0,869.53,667.59
2016,3,3,13,0,995.0,89.0,6.9,25.0,886.0,886.15,679.26
2016,3,3,13,15,993.5,88.5,6.8,25.0,877.0,896.6,686.46
2016,3,3,13,30,992.0,88.0,6.7,25.0,868.0,903.38,691.18
2016,3,3,13,45,991.0,86.0,6.6,25.0,850.5,905.32,692.61
2016,3,3,14,0,990.0,84.0,6.5,25.0,833.0,903.53,691.57
2016,3,3,14,15,983.5,83.0,6.35,25.0,806.0,894.59,685.4
2016,3,3,14,30,977.0,82.0,6.2,25.0,779.0,882.07,676.85
2016,3,3,14,45,964.0,82.5,6.1,25.0,743.5,862.51,663.66
2016,3,3,15,0,951.0,83.0,6.0,25.0,708.0,839.81,648.36
2016,3,3,15,15,938.0,81.0,5.85,24.5,666.0,811.4,630.05
2016,3,3,15,30,925.0,79.0,5.7,24.0,624.0,780.21,609.69
2016,3,3,15,45,909.0,76.0,5.55,24.0,575.5,743.2,583.78
2016,3,3,16,0,893.0,73.0,5.4,24.0,527.0,704.03,556.15
2016,3,3,16,15,868.0,70.0,5.05,23.0,473.5,657.07,523.68
2016,3,3,16,30,843.0,67.0,4.7,22.0,420.0,612.87,490.86
2016,3,3,16,45,806.5,62.5,4.35,21.5,363.0,555.67,446.27
2016,3,3,17,0,770.0,58.0,4.0,21.0,306.0,499.04,401.16
2016,3,3,17,15,713.0,52.5,3.65,19.5,248.0,431.91,347.53
2016,3,3,17,30,656.0,47.0,3.3,18.0,190.0,367.98,294.01
2016,3,3,17,45,555.5,39.0,2.95,17.0,135.5,287.03,224.4
2016,3,3,18,0,455.0,31.0,2.6,16.0,81.0,218.43,162.08
2016,3,3,18,15,227.5,15.5,2.6,15.5,40.5,100.63,33.11
2016,3,3,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.5,17.0,1.6,8.5,43.5,12.52,2.28
2016,3,4,7,30,457.0,34.0,1.6,9.0,87.0,25.55,16.85
2016,3,4,7,45,557.5,42.5,1.65,10.0,143.0,30.19,21.54
2016,3,4,8,0,658.0,51.0,1.7,11.0,199.0,37.94,28.72
2016,3,4,8,15,715.0,56.5,1.85,12.0,257.5,68.09,35.57
2016,3,4,8,30,772.0,62.0,2.0,13.0,316.0,119.81,64.46
2016,3,4,8,45,807.5,66.5,2.15,14.0,373.5,173.44,105.0
2016,3,4,9,0,843.0,71.0,2.3,15.0,431.0,230.37,152.93
2016,3,4,9,15,868.0,74.5,2.4,15.5,484.5,286.69,202.78
2016,3,4,9,30,893.0,78.0,2.5,16.0,538.0,348.29,256.88
2016,3,4,9,45,908.5,81.5,2.6,17.0,586.0,403.78,304.93
2016,3,4,10,0,924.0,85.0,2.7,18.0,634.0,459.21,351.48
2016,3,4,10,15,936.5,87.0,2.55,18.5,676.0,511.57,394.29
2016,3,4,10,30,949.0,89.0,2.4,19.0,718.0,563.05,434.81
2016,3,4,10,45,955.5,91.5,2.3,19.5,751.5,610.55,471.06
2016,3,4,11,0,962.0,94.0,2.2,20.0,785.0,656.18,504.64
2016,3,4,11,15,967.5,95.5,2.1,20.0,811.5,698.16,535.49
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,737.78,563.8
2016,3,4,11,45,973.0,99.5,1.95,20.5,854.5,772.0,585.7
2016,3,4,12,0,973.0,102.0,1.9,21.0,871.0,803.19,604.83
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.0,830.42,622.72
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,854.45,638.48
2016,3,4,12,45,974.5,103.5,1.9,21.5,888.0,872.8,649.24
2016,3,4,13,0,973.0,104.0,1.9,22.0,887.0,887.66,657.77
2016,3,4,13,15,970.0,103.5,1.9,22.0,877.0,896.75,663.87
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,902.22,667.76
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,902.01,667.32
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,898.2,664.7
2016,3,4,14,15,948.5,100.5,2.05,23.0,801.5,888.16,659.38
2016,3,4,14,30,941.0,99.0,2.1,23.0,774.0,874.65,651.9
2016,3,4,14,45,930.0,98.0,2.15,23.0,739.0,855.53,640.74
2016,3,4,15,0,919.0,97.0,2.2,23.0,704.0,833.3,627.53
2016,3,4,15,15,904.5,94.5,2.2,22.5,661.5,803.82,610.11
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,771.73,590.78
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.0,736.37,568.16
2016,3,4,16,0,849.0,86.0,2.3,22.0,521.0,695.18,541.06
2016,3,4,16,15,821.5,82.5,2.05,21.0,467.5,647.24,508.15
2016,3,4,16,30,794.0,79.0,1.8,20.0,414.0,598.53,473.04
2016,3,4,16,45,754.0,74.0,1.6,19.5,357.5,540.33,429.13
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,485.57,386.4
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,417.07,333.0
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,352.34,280.04
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,271.45,212.12
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,199.56,148.85
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,93.7,36.79
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,69.0,22.0,0.85,11.0,30.5,18.55,7.15
2016,3,5,7,30,138.0,44.0,1.0,12.0,61.0,35.96,25.77
2016,3,5,7,45,184.0,66.0,1.15,13.0,101.0,52.65,41.19
2016,3,5,8,0,230.0,88.0,1.3,14.0,141.0,68.64,55.62
2016,3,5,8,15,268.5,105.5,1.4,14.5,183.5,95.02,68.06
2016,3,5,8,30,307.0,123.0,1.5,15.0,226.0,130.89,91.91
2016,3,5,8,45,468.5,113.5,1.65,16.0,300.5,163.08,110.18
2016,3,5,9,0,630.0,104.0,1.8,17.0,375.0,215.45,147.92
2016,3,5,9,15,717.5,101.0,1.85,17.5,445.5,271.43,193.74
2016,3,5,9,30,805.0,98.0,1.9,18.0,516.0,338.73,249.19
2016,3,5,9,45,825.5,101.5,1.95,18.5,563.5,391.9,294.61
2016,3,5,10,0,846.0,105.0,2.0,19.0,611.0,445.73,339.4
2016,3,5,10,15,860.5,107.5,2.05,19.5,652.5,496.23,380.46
2016,3,5,10,30,875.0,110.0,2.1,20.0,694.0,546.26,419.91
2016,3,5,10,45,885.0,112.5,2.2,20.5,728.0,593.06,456.03
2016,3,5,11,0,895.0,115.0,2.3,21.0,762.0,640.15,491.34
2016,3,5,11,15,902.0,116.5,2.4,21.5,788.5,680.73,521.19
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,719.23,548.94
2016,3,5,11,45,912.5,119.5,2.6,22.5,832.0,753.03,572.46
2016,3,5,12,0,916.0,121.0,2.7,23.0,849.0,784.2,592.92
2016,3,5,12,15,918.0,121.5,2.75,23.0,857.5,810.5,610.82
2016,3,5,12,30,920.0,122.0,2.8,23.0,866.0,833.81,626.75
2016,3,5,12,45,917.0,123.5,2.9,23.5,865.0,851.05,637.7
2016,3,5,13,0,914.0,125.0,3.0,24.0,864.0,864.97,646.5
2016,3,5,13,15,911.0,124.5,3.05,24.0,854.5,873.55,652.75
2016,3,5,13,30,908.0,124.0,3.1,24.0,845.0,878.72,656.87
2016,3,5,13,45,899.5,125.0,3.15,24.0,825.5,877.47,656.81
2016,3,5,14,0,891.0,126.0,3.2,24.0,806.0,872.86,654.64
2016,3,5,14,15,882.5,124.0,3.2,24.0,779.0,865.68,650.58
2016,3,5,14,30,874.0,122.0,3.2,24.0,752.0,851.66,641.98
2016,3,5,14,45,847.0,127.0,3.25,24.0,714.0,827.05,626.5
2016,3,5,15,0,820.0,132.0,3.3,24.0,676.0,799.98,609.33
2016,3,5,15,15,803.0,128.5,3.25,23.5,634.5,769.46,590.36
2016,3,5,15,30,786.0,125.0,3.2,23.0,593.0,739.32,571.52
2016,3,5,15,45,762.0,121.0,3.2,23.0,545.0,699.12,544.38
2016,3,5,16,0,738.0,117.0,3.2,23.0,497.0,657.56,514.91
2016,3,5,16,15,706.5,111.5,2.85,22.0,445.0,608.31,479.8
2016,3,5,16,30,675.0,106.0,2.5,21.0,393.0,558.85,443.64
2016,3,5,16,45,629.0,99.0,2.2,20.5,338.0,499.27,398.1
2016,3,5,17,0,583.0,92.0,1.9,20.0,283.0,441.32,352.61
2016,3,5,17,15,518.5,81.5,1.8,19.0,228.0,372.22,298.13
2016,3,5,17,30,454.0,71.0,1.7,18.0,173.0,307.27,244.87
2016,3,5,17,45,355.5,56.5,1.6,17.5,122.5,228.35,178.44
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,159.91,119.1
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,76.59,33.26
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,21.0,23.0,3.3,12.5,26.0,21.61,10.12
2016,3,6,7,30,42.0,46.0,3.4,13.0,52.0,41.34,30.36
2016,3,6,7,45,65.0,71.0,3.5,13.5,84.5,59.21,46.91
2016,3,6,8,0,88.0,96.0,3.6,14.0,117.0,78.18,64.09
2016,3,6,8,15,118.0,117.5,3.85,14.5,153.0,102.8,78.37
2016,3,6,8,30,148.0,139.0,4.1,15.0,189.0,132.87,100.3
2016,3,6,8,45,143.0,168.5,4.35,15.5,223.5,166.96,128.06
2016,3,6,9,0,138.0,198.0,4.6,16.0,258.0,200.81,156.01
2016,3,6,9,15,69.0,134.0,4.7,16.5,164.0,143.12,111.27
2016,3,6,9,30,0.0,70.0,4.8,17.0,70.0,67.69,50.75
2016,3,6,9,45,6.5,139.5,4.95,17.5,143.5,135.83,106.26
2016,3,6,10,0,13.0,209.0,5.1,18.0,217.0,203.21,159.93
2016,3,6,10,15,14.0,223.0,5.2,18.5,232.5,218.03,171.0
2016,3,6,10,30,15.0,237.0,5.3,19.0,248.0,232.94,182.16
2016,3,6,10,45,31.5,278.0,5.45,19.5,301.0,278.7,217.59
2016,3,6,11,0,48.0,319.0,5.6,20.0,354.0,328.92,256.07
2016,3,6,11,15,24.0,226.0,5.7,20.0,243.5,231.04,179.44
2016,3,6,11,30,0.0,133.0,5.8,20.0,133.0,128.56,97.91
2016,3,6,11,45,0.0,119.0,5.95,20.5,119.0,115.16,87.04
2016,3,6,12,0,0.0,105.0,6.1,21.0,105.0,101.69,76.1
2016,3,6,12,15,0.0,106.0,6.15,21.5,106.0,102.68,76.7
2016,3,6,12,30,0.0,107.0,6.2,22.0,107.0,103.67,77.31
2016,3,6,12,45,1.0,131.0,6.3,22.5,132.5,127.77,96.23
2016,3,6,13,0,2.0,155.0,6.4,23.0,158.0,152.0,115.11
2016,3,6,13,15,2.0,153.5,6.35,23.0,156.0,150.67,114.08
2016,3,6,13,30,2.0,152.0,6.3,23.0,154.0,149.32,113.09
2016,3,6,13,45,29.5,251.5,6.25,23.0,274.5,274.44,211.49
2016,3,6,14,0,57.0,351.0,6.2,23.0,395.0,400.28,308.17
2016,3,6,14,15,33.0,283.5,6.1,23.0,308.5,312.27,240.63
2016,3,6,14,30,9.0,216.0,6.0,23.0,222.0,219.26,168.43
2016,3,6,14,45,32.0,255.5,5.95,23.0,276.5,284.58,220.32
2016,3,6,15,0,55.0,295.0,5.9,23.0,331.0,346.06,268.62
2016,3,6,15,15,27.5,219.0,5.75,23.0,237.0,244.29,189.56
2016,3,6,15,30,0.0,143.0,5.6,23.0,143.0,139.94,106.97
2016,3,6,15,45,295.0,145.0,5.5,23.0,298.0,383.4,307.35
2016,3,6,16,0,590.0,147.0,5.4,23.0,453.0,588.97,469.43
2016,3,6,16,15,432.0,161.0,5.25,22.5,373.0,478.31,382.62
2016,3,6,16,30,274.0,175.0,5.1,22.0,293.0,373.1,299.2
2016,3,6,16,45,407.0,136.5,4.95,21.5,285.0,407.95,329.44
2016,3,6,17,0,540.0,98.0,4.8,21.0,277.0,425.62,344.45
2016,3,6,17,15,476.0,87.0,4.7,20.5,223.5,356.04,287.6
2016,3,6,17,30,412.0,76.0,4.6,20.0,170.0,293.63,235.09
2016,3,6,17,45,315.5,60.5,4.6,19.5,120.5,217.37,170.3
2016,3,6,18,0,219.0,45.0,4.6,19.0,71.0,150.2,112.05
2016,3,6,18,15,109.5,22.5,4.6,18.5,35.5,73.34,34.77
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.5,3.9,15.5,0.5,0.0,0.0
2016,3,7,7,0,0.0,1.0,4.0,16.0,1.0,0.98,0.0
2016,3,7,7,15,0.0,6.0,4.25,16.0,6.0,5.78,0.0
2016,3,7,7,30,0.0,11.0,4.5,16.0,11.0,10.6,3.53
2016,3,7,7,45,0.0,18.5,4.8,16.5,18.5,17.84,10.09
2016,3,7,8,0,0.0,26.0,5.1,17.0,26.0,25.09,16.61
2016,3,7,8,15,0.0,34.0,5.55,17.5,34.0,32.82,22.12
2016,3,7,8,30,0.0,42.0,6.0,18.0,42.0,40.56,28.54
2016,3,7,8,45,0.0,67.0,6.45,18.5,67.0,64.76,48.6
2016,3,7,9,0,0.0,92.0,6.9,19.0,92.0,88.48,67.94
2016,3,7,9,15,0.0,124.5,7.0,19.0,124.5,118.69,92.48
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,148.88,116.73
2016,3,7,9,45,0.0,143.0,7.25,19.5,143.0,136.69,106.26
2016,3,7,10,0,0.0,129.0,7.4,20.0,129.0,123.99,95.5
2016,3,7,10,15,0.0,103.5,7.3,20.0,103.5,100.03,75.91
2016,3,7,10,30,0.0,78.0,7.2,20.0,78.0,75.49,55.89
2016,3,7,10,45,0.0,82.5,7.1,20.5,82.5,79.87,59.19
2016,3,7,11,0,0.0,87.0,7.0,21.0,87.0,84.24,62.48
2016,3,7,11,15,43.5,227.0,6.9,21.0,261.0,244.57,190.39
2016,3,7,11,30,87.0,367.0,6.8,21.0,435.0,407.39,316.43
2016,3,7,11,45,84.0,378.0,6.75,21.0,445.0,420.59,325.89
2016,3,7,12,0,81.0,389.0,6.7,21.0,455.0,433.46,335.38
2016,3,7,12,15,94.5,399.5,6.65,21.0,477.0,458.11,354.26
2016,3,7,12,30,108.0,410.0,6.6,21.0,499.0,483.24,373.46
2016,3,7,12,45,67.0,365.5,6.6,21.0,420.5,411.22,318.02
2016,3,7,13,0,26.0,321.0,6.6,21.0,342.0,336.75,260.12
2016,3,7,13,15,27.0,321.5,6.6,21.0,343.5,339.9,262.81
2016,3,7,13,30,28.0,322.0,6.6,21.0,345.0,343.0,265.38
2016,3,7,13,45,18.0,263.0,6.6,21.5,278.0,272.32,210.4
2016,3,7,14,0,8.0,204.0,6.6,22.0,211.0,205.87,158.28
2016,3,7,14,15,4.0,162.0,6.65,22.0,165.5,161.18,123.3
2016,3,7,14,30,0.0,120.0,6.7,22.0,120.0,116.53,87.97
2016,3,7,14,45,0.0,129.5,6.75,22.0,129.5,125.95,95.66
2016,3,7,15,0,0.0,139.0,6.8,22.0,139.0,135.48,103.46
2016,3,7,15,15,0.0,122.0,6.65,21.5,122.0,118.7,90.46
2016,3,7,15,30,0.0,105.0,6.5,21.0,105.0,101.9,77.35
2016,3,7,15,45,0.0,88.0,6.4,21.0,88.0,85.14,64.0
2016,3,7,16,0,0.0,71.0,6.3,21.0,71.0,68.66,50.77
2016,3,7,16,15,126.0,125.5,6.05,20.5,180.0,218.54,176.42
2016,3,7,16,30,252.0,180.0,5.8,20.0,289.0,365.62,296.43
2016,3,7,16,45,209.5,165.5,5.6,20.0,248.0,309.68,250.94
2016,3,7,17,0,167.0,151.0,5.4,20.0,207.0,264.37,213.77
2016,3,7,17,15,136.0,125.5,5.35,19.5,166.0,214.71,173.13
2016,3,7,17,30,105.0,100.0,5.3,19.0,125.0,167.17,133.37
2016,3,7,17,45,76.0,73.5,5.25,19.0,88.5,121.27,94.11
2016,3,7,18,0,47.0,47.0,5.2,19.0,52.0,76.88,55.88
2016,3,7,18,15,23.5,23.5,5.25,18.5,26.0,33.5,14.46
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.7,18.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.8,18.0,1.0,0.98,0.0
2016,3,8,7,15,0.0,4.5,4.8,18.0,4.5,4.33,0.0
2016,3,8,7,30,0.0,8.0,4.8,18.0,8.0,7.71,0.99
2016,3,8,7,45,0.0,13.0,4.85,18.5,13.0,12.53,5.33
2016,3,8,8,0,0.0,18.0,4.9,19.0,18.0,17.36,9.65
2016,3,8,8,15,0.0,23.5,5.05,19.5,23.5,22.67,13.41
2016,3,8,8,30,0.0,29.0,5.2,20.0,29.0,27.99,17.8
2016,3,8,8,45,0.0,35.0,5.35,20.5,35.0,33.79,22.52
2016,3,8,9,0,0.0,41.0,5.5,21.0,41.0,39.6,27.17
2016,3,8,9,15,118.5,139.5,5.55,21.5,202.5,159.02,120.85
2016,3,8,9,30,237.0,238.0,5.6,22.0,364.0,289.44,222.01
2016,3,8,9,45,179.0,263.0,5.65,22.5,363.0,303.69,234.27
2016,3,8,10,0,121.0,288.0,5.7,23.0,362.0,312.05,241.05
2016,3,8,10,15,169.5,308.0,5.55,23.0,419.0,361.28,278.98
2016,3,8,10,30,218.0,328.0,5.4,23.0,476.0,414.84,320.01
2016,3,8,10,45,337.5,312.0,5.25,23.5,554.5,478.08,368.36
2016,3,8,11,0,457.0,296.0,5.1,24.0,633.0,551.0,423.51
2016,3,8,11,15,514.5,288.5,4.9,24.0,680.0,601.48,461.33
2016,3,8,11,30,572.0,281.0,4.7,24.0,727.0,654.52,500.49
2016,3,8,11,45,552.0,297.0,4.55,24.0,734.5,676.65,515.53
2016,3,8,12,0,532.0,313.0,4.4,24.0,742.0,696.11,528.46
2016,3,8,12,15,554.0,310.0,4.25,24.0,761.0,726.94,550.57
2016,3,8,12,30,576.0,307.0,4.1,24.0,780.0,756.87,571.71
2016,3,8,12,45,725.5,222.0,3.95,24.0,817.5,808.56,611.85
2016,3,8,13,0,875.0,137.0,3.8,24.0,855.0,855.84,644.62
2016,3,8,13,15,872.0,136.5,3.6,24.0,845.0,866.81,651.02
2016,3,8,13,30,869.0,136.0,3.4,24.0,835.0,872.0,653.74
2016,3,8,13,45,863.5,135.0,3.25,24.0,817.0,871.27,652.83
2016,3,8,14,0,858.0,134.0,3.1,24.0,799.0,867.24,649.82
2016,3,8,14,15,850.0,132.0,3.0,24.0,772.5,856.83,642.92
2016,3,8,14,30,842.0,130.0,2.9,24.0,746.0,843.27,634.04
2016,3,8,14,45,814.0,135.5,2.8,24.5,708.0,818.27,616.23
2016,3,8,15,0,786.0,141.0,2.7,25.0,670.0,790.94,597.0
2016,3,8,15,15,769.0,137.5,2.65,25.0,629.0,763.55,579.26
2016,3,8,15,30,752.0,134.0,2.6,25.0,588.0,731.42,558.16
2016,3,8,15,45,728.0,129.5,2.6,25.0,541.5,691.16,531.22
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,649.64,502.3
2016,3,8,16,15,672.5,119.0,2.4,24.5,443.5,600.47,467.33
2016,3,8,16,30,641.0,113.0,2.2,24.0,392.0,551.17,431.52
2016,3,8,16,45,597.0,105.5,2.05,23.5,338.0,492.92,388.23
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,436.23,344.87
2016,3,8,17,15,489.0,87.5,1.8,22.0,230.0,366.0,290.34
2016,3,8,17,30,425.0,77.0,1.7,21.0,176.0,303.16,239.55
2016,3,8,17,45,331.5,62.0,1.65,20.5,126.0,227.55,176.73
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,160.75,119.74
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,79.22,42.98
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,3.8,17.0,3.0,2.89,0.0
2016,3,9,7,30,0.0,6.0,3.8,17.0,6.0,5.78,0.0
2016,3,9,7,45,0.0,10.0,3.8,17.5,10.0,9.64,2.84
2016,3,9,8,0,0.0,14.0,3.8,18.0,14.0,13.5,6.31
2016,3,9,8,15,0.0,18.0,3.75,18.0,18.0,17.36,9.04
2016,3,9,8,30,0.0,22.0,3.7,18.0,22.0,21.23,12.28
2016,3,9,8,45,0.0,23.5,3.7,18.5,23.5,22.68,13.42
2016,3,9,9,0,0.0,25.0,3.7,19.0,25.0,24.14,14.53
2016,3,9,9,15,0.0,31.0,3.65,19.0,31.0,29.94,19.29
2016,3,9,9,30,0.0,37.0,3.6,19.0,37.0,35.75,24.02
2016,3,9,9,45,0.0,48.5,3.6,19.5,48.5,46.88,33.02
2016,3,9,10,0,0.0,60.0,3.6,20.0,60.0,58.03,41.93
2016,3,9,10,15,0.0,40.5,3.45,20.0,40.5,39.16,26.44
2016,3,9,10,30,0.0,21.0,3.3,20.0,21.0,20.3,10.98
2016,3,9,10,45,0.0,36.5,3.2,20.5,36.5,35.3,23.13
2016,3,9,11,0,0.0,52.0,3.1,21.0,52.0,50.32,35.16
2016,3,9,11,15,0.0,64.5,3.2,21.0,64.5,62.44,44.84
2016,3,9,11,30,0.0,77.0,3.3,21.0,77.0,74.57,54.49
2016,3,9,11,45,2.5,123.5,3.45,21.0,126.0,121.29,91.65
2016,3,9,12,0,5.0,170.0,3.6,21.0,175.0,168.1,128.42
2016,3,9,12,15,9.0,209.5,3.6,21.0,217.5,209.59,160.7
2016,3,9,12,30,13.0,249.0,3.6,21.0,260.0,251.48,192.99
2016,3,9,12,45,10.5,224.5,3.6,21.0,234.0,226.3,173.46
2016,3,9,13,0,8.0,200.0,3.6,21.0,208.0,200.81,153.76
2016,3,9,13,15,6.0,181.0,3.65,21.0,187.0,180.89,138.31
2016,3,9,13,30,4.0,162.0,3.7,21.0,166.0,160.82,122.67
2016,3,9,13,45,4.0,163.5,3.75,21.0,167.5,162.43,124.07
2016,3,9,14,0,4.0,165.0,3.8,21.0,169.0,164.04,125.46
2016,3,9,14,15,2.0,153.5,3.8,21.0,155.5,151.14,115.39
2016,3,9,14,30,0.0,142.0,3.8,21.0,142.0,138.21,105.29
2016,3,9,14,45,3.0,167.0,3.85,21.0,169.0,165.64,127.3
2016,3,9,15,0,6.0,192.0,3.9,21.0,196.0,193.42,149.52
2016,3,9,15,15,3.0,103.0,3.75,20.5,105.0,102.23,77.46
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,13.52,5.48
2016,3,9,15,45,0.0,59.0,3.45,20.0,59.0,57.05,41.32
2016,3,9,16,0,0.0,104.0,3.3,20.0,104.0,101.13,77.43
2016,3,9,16,15,0.0,56.0,3.1,19.5,56.0,54.12,39.25
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.72,0.81
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,6.27,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.05,16.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,12.5,0.5,0.48,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.96,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.93,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.89,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.86,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.82,0.0
2016,3,10,8,45,0.0,26.0,4.15,14.5,26.0,25.1,15.75
2016,3,10,9,0,0.0,47.0,4.3,15.0,47.0,45.41,32.79
2016,3,10,9,15,0.0,45.0,4.6,15.0,45.0,43.48,31.03
2016,3,10,9,30,0.0,43.0,4.9,15.0,43.0,41.55,29.29
2016,3,10,9,45,0.0,46.5,5.2,15.5,46.5,44.95,31.95
2016,3,10,10,0,0.0,50.0,5.5,16.0,50.0,48.35,34.6
2016,3,10,10,15,2.0,116.5,5.7,16.0,118.0,113.37,87.98
2016,3,10,10,30,4.0,183.0,5.9,16.0,186.0,177.4,139.69
2016,3,10,10,45,2.0,121.5,6.1,16.5,123.0,118.48,91.52
2016,3,10,11,0,0.0,60.0,6.3,17.0,60.0,58.07,42.06
2016,3,10,11,15,0.0,101.0,6.3,17.0,101.0,97.78,74.33
2016,3,10,11,30,0.0,142.0,6.3,17.0,142.0,137.22,106.06
2016,3,10,11,45,0.0,132.0,6.3,17.5,132.0,127.69,98.08
2016,3,10,12,0,0.0,122.0,6.3,18.0,122.0,118.12,90.14
2016,3,10,12,15,0.0,96.5,6.15,17.5,96.5,93.5,70.43
2016,3,10,12,30,0.0,71.0,6.0,17.0,71.0,68.78,50.53
2016,3,10,12,45,0.0,95.0,5.9,17.0,95.0,92.06,69.41
2016,3,10,13,0,0.0,119.0,5.8,17.0,119.0,115.39,88.23
2016,3,10,13,15,0.0,104.0,5.7,17.0,104.0,100.83,76.5
2016,3,10,13,30,0.0,89.0,5.6,17.0,89.0,86.23,64.74
2016,3,10,13,45,30.5,225.0,5.6,17.0,249.0,249.09,196.27
2016,3,10,14,0,61.0,361.0,5.6,17.0,409.0,414.81,325.93
2016,3,10,14,15,30.5,236.5,5.45,17.0,260.5,262.36,206.57
2016,3,10,14,30,0.0,112.0,5.3,17.0,112.0,108.68,83.16
2016,3,10,14,45,1.5,143.5,5.2,17.0,144.5,141.04,109.66
2016,3,10,15,0,3.0,175.0,5.1,17.0,177.0,173.88,136.35
2016,3,10,15,15,1.5,100.5,5.0,16.5,101.5,98.58,75.73
2016,3,10,15,30,0.0,26.0,4.9,16.0,26.0,25.12,15.31
2016,3,10,15,45,0.0,52.0,4.8,16.0,52.0,50.27,36.36
2016,3,10,16,0,0.0,78.0,4.7,16.0,78.0,75.44,57.43
2016,3,10,16,15,0.0,47.0,4.45,16.0,47.0,45.41,32.54
2016,3,10,16,30,0.0,16.0,4.2,16.0,16.0,15.44,7.41
2016,3,10,16,45,0.0,14.0,3.95,16.0,14.0,13.51,5.82
2016,3,10,17,0,0.0,12.0,3.7,16.0,12.0,11.57,4.21
2016,3,10,17,15,0.0,9.5,3.65,15.5,9.5,9.16,2.17
2016,3,10,17,30,0.0,7.0,3.6,15.0,7.0,6.75,0.1
2016,3,10,17,45,0.0,5.0,3.55,15.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.5,15.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,14.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,1.15,13.0,1.0,0.0,0.0
2016,3,11,7,0,0.0,2.0,1.1,13.0,2.0,1.93,0.0
2016,3,11,7,15,0.0,6.5,1.2,13.0,6.5,6.26,0.0
2016,3,11,7,30,0.0,11.0,1.3,13.0,11.0,10.6,3.74
2016,3,11,7,45,0.0,17.5,1.4,13.5,17.5,16.88,9.5
2016,3,11,8,0,0.0,24.0,1.5,14.0,24.0,23.15,14.24
2016,3,11,8,15,0.0,30.5,1.55,14.5,30.5,29.44,19.59
2016,3,11,8,30,0.0,37.0,1.6,15.0,37.0,35.72,24.84
2016,3,11,8,45,0.0,43.5,1.7,15.5,43.5,42.01,30.0
2016,3,11,9,0,0.0,50.0,1.8,16.0,50.0,48.31,35.09
2016,3,11,9,15,0.0,88.0,2.1,16.0,88.0,85.07,65.52
2016,3,11,9,30,0.0,126.0,2.4,16.0,126.0,120.71,94.52
2016,3,11,9,45,0.0,137.5,2.75,16.5,137.5,131.74,102.97
2016,3,11,10,0,0.0,149.0,3.1,17.0,149.0,142.79,111.42
2016,3,11,10,15,0.0,85.0,3.15,17.5,85.0,82.27,61.96
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,20.3,11.09
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,21.27,11.83
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,22.25,12.57
2016,3,11,11,15,0.0,23.0,3.35,19.0,23.0,22.25,12.54
2016,3,11,11,30,0.0,23.0,3.3,19.0,23.0,22.26,12.53
2016,3,11,11,45,12.5,171.0,3.25,19.5,181.5,174.22,134.39
2016,3,11,12,0,25.0,319.0,3.2,20.0,340.0,326.2,251.03
2016,3,11,12,15,97.0,373.0,3.1,20.0,454.0,436.39,334.99
2016,3,11,12,30,169.0,427.0,3.0,20.0,568.0,552.15,420.74
2016,3,11,12,45,91.0,343.5,2.9,20.0,419.5,410.42,314.58
2016,3,11,13,0,13.0,260.0,2.8,20.0,271.0,263.63,202.05
2016,3,11,13,15,21.5,295.5,2.8,20.0,313.5,306.29,235.33
2016,3,11,13,30,30.0,331.0,2.8,20.0,356.0,354.26,271.75
2016,3,11,13,45,173.5,352.5,2.85,20.0,489.5,505.45,388.98
2016,3,11,14,0,317.0,374.0,2.9,20.0,623.0,658.06,502.63
2016,3,11,14,15,159.5,266.0,2.9,20.0,391.5,407.99,316.8
2016,3,11,14,30,2.0,158.0,2.9,20.0,160.0,155.71,119.04
2016,3,11,14,45,1.0,154.5,2.95,20.0,155.5,151.55,116.36
2016,3,11,15,0,0.0,151.0,3.0,20.0,151.0,147.42,113.3
2016,3,11,15,15,0.0,130.5,2.85,19.5,130.5,127.14,97.6
2016,3,11,15,30,0.0,110.0,2.7,19.0,110.0,106.85,81.72
2016,3,11,15,45,127.0,172.5,2.6,19.0,240.0,277.27,221.91
2016,3,11,16,0,254.0,235.0,2.5,19.0,370.0,443.73,352.61
2016,3,11,16,15,127.0,121.5,2.25,18.5,189.0,216.25,173.83
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.72,0.82
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.75,0.05
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.79,0.0
2016,3,11,17,15,0.0,4.5,1.3,17.5,4.5,4.34,0.0
2016,3,11,17,30,0.0,3.0,1.1,17.0,3.0,2.89,0.0
2016,3,11,17,45,0.0,2.0,0.9,16.5,2.0,1.93,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.96,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.48,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.36,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,14.42,0.0
2016,3,12,7,15,203.0,35.0,1.7,12.5,62.0,27.01,17.19
2016,3,12,7,30,332.0,53.0,1.7,13.0,104.0,40.03,29.74
2016,3,12,7,45,432.5,63.0,1.75,13.5,158.0,46.26,35.73
2016,3,12,8,0,533.0,73.0,1.8,14.0,212.0,59.34,39.53
2016,3,12,8,15,326.0,112.5,1.9,14.5,203.5,109.73,75.42
2016,3,12,8,30,119.0,152.0,2.0,15.0,195.0,144.76,110.8
2016,3,12,8,45,437.5,121.5,2.15,15.5,317.5,179.22,125.74
2016,3,12,9,0,756.0,91.0,2.3,16.0,440.0,257.26,180.36
2016,3,12,9,15,782.5,95.0,2.35,16.5,492.5,310.68,227.18
2016,3,12,9,30,809.0,99.0,2.4,17.0,545.0,365.95,275.05
2016,3,12,9,45,428.5,184.0,2.5,17.5,422.5,331.22,256.2
2016,3,12,10,0,48.0,269.0,2.6,18.0,300.0,269.36,210.33
2016,3,12,10,15,48.0,286.5,2.55,18.5,319.0,289.25,225.23
2016,3,12,10,30,48.0,304.0,2.5,19.0,338.0,309.14,239.67
2016,3,12,10,45,480.0,205.0,2.45,19.5,565.0,468.33,365.53
2016,3,12,11,0,912.0,106.0,2.4,20.0,792.0,669.33,517.01
2016,3,12,11,15,918.5,107.0,2.4,20.0,818.0,709.66,545.71
2016,3,12,11,30,925.0,108.0,2.4,20.0,844.0,747.79,572.73
2016,3,12,11,45,588.5,260.5,2.4,20.5,732.0,678.29,516.54
2016,3,12,12,0,252.0,413.0,2.4,21.0,620.0,587.71,443.3
2016,3,12,12,15,196.5,420.5,2.45,21.0,583.0,561.15,423.78
2016,3,12,12,30,141.0,428.0,2.5,21.0,546.0,531.46,401.28
2016,3,12,12,45,536.0,270.5,2.55,21.0,718.5,711.86,542.02
2016,3,12,13,0,931.0,113.0,2.6,21.0,891.0,892.35,670.14
2016,3,12,13,15,928.5,112.5,2.6,21.0,881.0,900.97,674.54
2016,3,12,13,30,926.0,112.0,2.6,21.0,871.0,906.12,678.31
2016,3,12,13,45,598.0,249.5,2.65,21.0,736.0,776.21,587.61
2016,3,12,14,0,270.0,387.0,2.7,21.0,601.0,632.53,478.51
2016,3,12,14,15,279.0,371.0,2.65,21.0,585.5,625.84,475.52
2016,3,12,14,30,288.0,355.0,2.6,21.0,570.0,617.66,470.62
2016,3,12,14,45,581.0,231.5,2.6,21.0,639.0,737.23,565.09
2016,3,12,15,0,874.0,108.0,2.6,21.0,708.0,833.75,635.69
2016,3,12,15,15,860.0,105.5,2.6,21.0,666.5,809.04,619.08
2016,3,12,15,30,846.0,103.0,2.6,21.0,625.0,777.55,598.74
2016,3,12,15,45,616.5,157.0,2.6,21.0,522.0,646.97,504.99
2016,3,12,16,0,387.0,211.0,2.6,21.0,419.0,513.22,403.37
2016,3,12,16,15,575.0,148.5,2.45,20.5,422.5,570.65,451.88
2016,3,12,16,30,763.0,86.0,2.3,20.0,426.0,605.52,481.4
2016,3,12,16,45,732.5,79.0,2.2,19.5,371.0,550.72,440.17
2016,3,12,17,0,702.0,72.0,2.1,19.0,316.0,498.71,400.24
2016,3,12,17,15,646.0,65.5,1.95,18.0,259.0,432.19,347.96
2016,3,12,17,30,590.0,59.0,1.8,17.0,202.0,369.08,296.24
2016,3,12,17,45,505.0,49.0,1.65,16.5,148.5,293.15,231.81
2016,3,12,18,0,420.0,39.0,1.5,16.0,95.0,224.58,171.46
2016,3,12,18,15,259.5,25.0,1.55,15.5,54.0,133.32,86.49
2016,3,12,18,30,99.0,11.0,1.6,15.0,13.0,39.17,0.0
2016,3,12,18,45,49.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,2.9,12.5,12.0,8.85,0.0
2016,3,13,7,0,137.0,18.0,3.2,13.0,24.0,14.05,0.0
2016,3,13,7,15,286.0,32.5,3.25,13.5,69.5,25.03,15.59
2016,3,13,7,30,435.0,47.0,3.3,14.0,115.0,35.14,25.35
2016,3,13,7,45,540.5,54.5,3.4,14.5,174.0,38.28,28.5
2016,3,13,8,0,646.0,62.0,3.5,15.0,233.0,54.34,31.84
2016,3,13,8,15,700.0,68.0,3.55,16.0,292.5,101.96,54.14
2016,3,13,8,30,754.0,74.0,3.6,17.0,352.0,158.78,94.17
2016,3,13,8,45,800.5,75.5,3.65,18.0,412.5,212.25,137.31
2016,3,13,9,0,847.0,77.0,3.7,19.0,473.0,270.27,186.71
2016,3,13,9,15,871.0,80.5,3.8,19.5,527.0,327.53,237.19
2016,3,13,9,30,895.0,84.0,3.9,20.0,581.0,389.93,291.05
2016,3,13,9,45,915.0,85.5,4.05,21.0,630.5,446.1,338.46
2016,3,13,10,0,935.0,87.0,4.2,22.0,680.0,502.57,384.63
2016,3,13,10,15,946.5,89.0,4.35,22.5,721.5,555.28,427.36
2016,3,13,10,30,958.0,91.0,4.5,23.0,763.0,606.96,468.2
2016,3,13,10,45,966.0,92.0,4.7,23.5,797.0,654.36,505.04
2016,3,13,11,0,974.0,93.0,4.9,24.0,831.0,699.93,539.69
2016,3,13,11,15,979.0,94.5,5.0,24.0,856.5,741.93,571.72
2016,3,13,11,30,984.0,96.0,5.1,24.0,882.0,781.46,599.83
2016,3,13,11,45,986.5,97.0,5.2,24.5,899.0,816.04,622.95
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,847.65,643.89
2016,3,13,12,15,989.5,98.0,5.4,25.0,923.5,873.6,662.15
2016,3,13,12,30,990.0,98.0,5.5,25.0,931.0,896.22,678.19
2016,3,13,12,45,988.5,98.5,5.6,25.5,929.0,914.27,689.77
2016,3,13,13,0,987.0,99.0,5.7,26.0,927.0,928.74,698.99
2016,3,13,13,15,984.0,98.5,5.65,26.0,916.0,937.33,704.79
