Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,30,981.0,98.0,5.6,26.0,905.0,942.22,708.22
2016,3,13,13,45,974.0,98.0,5.6,26.0,884.5,940.52,707.57
2016,3,13,14,0,967.0,98.0,5.6,26.0,864.0,935.16,704.58
2016,3,13,14,15,959.5,97.0,5.45,26.0,836.0,924.74,697.36
2016,3,13,14,30,952.0,96.0,5.3,26.0,808.0,910.83,687.88
2016,3,13,14,45,940.0,95.0,5.15,26.0,771.0,889.79,673.6
2016,3,13,15,0,928.0,94.0,5.0,26.0,734.0,865.64,657.3
2016,3,13,15,15,914.0,92.0,4.6,25.5,691.0,835.88,636.92
2016,3,13,15,30,900.0,90.0,4.2,25.0,648.0,803.48,615.31
2016,3,13,15,45,880.0,88.0,3.85,25.0,598.5,764.17,587.94
2016,3,13,16,0,860.0,86.0,3.5,25.0,549.0,727.24,562.17
2016,3,13,16,15,834.0,82.5,3.1,24.0,495.0,678.7,529.66
2016,3,13,16,30,808.0,79.0,2.7,23.0,441.0,629.3,494.85
2016,3,13,16,45,770.0,74.5,2.3,22.5,383.5,570.86,450.77
2016,3,13,17,0,732.0,70.0,1.9,22.0,326.0,513.19,406.06
2016,3,13,17,15,676.0,63.5,1.8,21.0,268.0,447.49,355.46
2016,3,13,17,30,620.0,57.0,1.7,20.0,210.0,382.86,303.5
2016,3,13,17,45,527.5,48.0,1.65,19.0,154.0,303.14,237.6
2016,3,13,18,0,435.0,39.0,1.6,18.0,98.0,231.48,175.86
2016,3,13,18,15,266.0,25.0,1.6,17.5,56.0,136.83,89.94
2016,3,13,18,30,97.0,11.0,1.6,17.0,14.0,38.81,0.0
2016,3,13,18,45,48.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,2.35,13.0,14.5,8.85,0.0
2016,3,14,7,0,221.0,18.0,2.4,14.0,29.0,13.92,0.0
2016,3,14,7,15,371.0,30.0,2.6,15.0,77.5,22.42,13.42
2016,3,14,7,30,521.0,42.0,2.8,16.0,126.0,30.3,20.94
2016,3,14,7,45,601.5,50.0,3.05,17.0,184.0,34.2,24.62
2016,3,14,8,0,682.0,58.0,3.3,18.0,242.0,58.36,32.43
2016,3,14,8,15,732.0,63.5,3.25,18.5,301.5,107.2,56.02
2016,3,14,8,30,782.0,69.0,3.2,19.0,361.0,161.54,94.41
2016,3,14,8,45,814.5,73.0,3.15,20.0,418.5,216.35,139.19
2016,3,14,9,0,847.0,77.0,3.1,21.0,476.0,274.08,188.49
2016,3,14,9,15,870.5,80.5,3.3,22.0,530.0,331.28,238.02
2016,3,14,9,30,894.0,84.0,3.5,23.0,584.0,393.57,290.61
2016,3,14,9,45,910.5,86.5,3.7,24.0,632.5,449.22,336.94
2016,3,14,10,0,927.0,89.0,3.9,25.0,681.0,504.85,381.8
2016,3,14,10,15,939.5,91.5,4.05,25.5,723.5,558.18,424.23
2016,3,14,10,30,952.0,94.0,4.2,26.0,766.0,610.57,464.74
2016,3,14,10,45,960.5,95.5,4.4,26.5,800.5,658.5,501.06
2016,3,14,11,0,969.0,97.0,4.6,27.0,835.0,704.65,535.39
2016,3,14,11,15,975.0,98.0,4.6,27.0,861.0,746.66,566.38
2016,3,14,11,30,981.0,99.0,4.6,27.0,887.0,786.28,593.4
2016,3,14,11,45,984.0,100.0,4.6,27.5,904.0,821.11,615.63
2016,3,14,12,0,987.0,101.0,4.6,28.0,921.0,853.01,635.68
2016,3,14,12,15,988.0,101.5,4.6,28.0,929.0,879.77,653.45
2016,3,14,12,30,989.0,102.0,4.6,28.0,937.0,903.23,669.02
2016,3,14,12,45,987.5,102.5,4.65,28.5,935.5,921.22,679.95
2016,3,14,13,0,986.0,103.0,4.7,29.0,934.0,935.65,688.58
2016,3,14,13,15,983.0,102.5,4.7,29.0,923.0,944.19,694.44
2016,3,14,13,30,980.0,102.0,4.7,29.0,912.0,949.04,698.02
2016,3,14,13,45,973.5,102.0,4.7,29.0,891.5,947.71,697.64
2016,3,14,14,0,967.0,102.0,4.7,29.0,871.0,942.73,695.01
2016,3,14,14,15,959.5,100.5,4.6,28.5,842.5,931.73,689.17
2016,3,14,14,30,952.0,99.0,4.5,28.0,814.0,917.23,681.38
2016,3,14,14,45,934.0,100.5,4.45,28.0,775.5,893.78,666.46
2016,3,14,15,0,916.0,102.0,4.4,28.0,737.0,867.44,649.69
2016,3,14,15,15,901.5,100.0,4.1,27.5,693.5,837.48,630.63
2016,3,14,15,30,887.0,98.0,3.8,27.0,650.0,809.27,612.73
2016,3,14,15,45,867.0,95.0,3.55,27.0,600.5,769.12,585.42
2016,3,14,16,0,847.0,92.0,3.3,27.0,551.0,727.13,556.72
2016,3,14,16,15,820.5,88.0,2.95,26.0,497.0,677.98,524.3
2016,3,14,16,30,794.0,84.0,2.6,25.0,443.0,628.03,489.47
2016,3,14,16,45,757.0,79.0,2.3,24.5,385.5,569.99,446.53
2016,3,14,17,0,720.0,74.0,2.0,24.0,328.0,515.27,404.77
2016,3,14,17,15,663.5,67.5,1.95,23.0,269.5,447.31,353.1
2016,3,14,17,30,607.0,61.0,1.9,22.0,211.0,382.77,301.75
2016,3,14,17,45,516.5,51.0,1.9,21.0,155.5,303.07,236.42
2016,3,14,18,0,426.0,41.0,1.9,20.0,100.0,231.22,175.03
2016,3,14,18,15,265.0,26.5,1.9,19.5,57.0,139.38,92.64
2016,3,14,18,30,104.0,12.0,1.9,19.0,14.0,42.04,0.0
2016,3,14,18,45,52.0,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,67.0,10.5,2.75,15.0,14.0,10.32,0.0
2016,3,15,7,0,134.0,21.0,3.0,16.0,28.0,16.38,1.89
2016,3,15,7,15,268.0,37.5,3.1,16.5,74.0,28.71,18.75
2016,3,15,7,30,402.0,54.0,3.2,17.0,120.0,41.15,30.35
2016,3,15,7,45,498.5,62.5,3.3,17.5,177.5,44.74,33.85
2016,3,15,8,0,595.0,71.0,3.4,18.0,235.0,66.52,39.12
2016,3,15,8,15,648.0,78.0,3.4,19.0,293.0,112.41,62.83
2016,3,15,8,30,701.0,85.0,3.4,20.0,351.0,164.15,99.64
2016,3,15,8,45,744.5,88.5,3.4,21.0,408.5,216.6,141.94
2016,3,15,9,0,788.0,92.0,3.4,22.0,466.0,276.42,192.01
2016,3,15,9,15,813.0,95.5,3.3,22.5,519.0,330.99,239.1
2016,3,15,9,30,838.0,99.0,3.2,23.0,572.0,387.19,286.73
2016,3,15,9,45,860.0,100.5,3.1,24.0,620.5,441.65,331.25
2016,3,15,10,0,882.0,102.0,3.0,25.0,669.0,496.81,374.71
2016,3,15,10,15,895.0,104.5,2.95,25.5,710.0,551.5,417.07
2016,3,15,10,30,908.0,107.0,2.9,26.0,751.0,602.28,455.26
2016,3,15,10,45,918.5,107.5,2.9,27.0,785.5,648.7,488.4
2016,3,15,11,0,929.0,108.0,2.9,28.0,820.0,693.59,519.37
2016,3,15,11,15,935.0,109.5,2.95,28.0,845.5,734.63,549.07
2016,3,15,11,30,941.0,111.0,3.0,28.0,871.0,773.41,575.41
2016,3,15,11,45,934.5,117.5,3.05,28.5,885.0,805.25,595.39
2016,3,15,12,0,928.0,124.0,3.1,29.0,899.0,833.83,613.1
2016,3,15,12,15,929.5,124.5,3.15,29.0,907.0,859.67,630.17
2016,3,15,12,30,931.0,125.0,3.2,29.0,915.0,882.43,645.26
2016,3,15,12,45,931.5,124.5,3.3,29.0,913.5,900.21,657.45
2016,3,15,13,0,932.0,124.0,3.4,29.0,912.0,914.67,667.6
2016,3,15,13,15,743.5,221.0,3.4,29.0,845.0,867.12,636.11
2016,3,15,13,30,555.0,318.0,3.4,29.0,778.0,808.6,592.49
2016,3,15,13,45,738.0,217.5,3.45,29.0,815.5,871.83,641.18
2016,3,15,14,0,921.0,117.0,3.5,29.0,853.0,921.9,675.01
2016,3,15,14,15,778.0,178.5,3.4,29.0,786.0,867.19,638.38
2016,3,15,14,30,635.0,240.0,3.3,29.0,719.0,804.72,595.03
2016,3,15,14,45,607.5,234.5,3.25,29.0,676.0,768.6,571.18
2016,3,15,15,0,580.0,229.0,3.2,29.0,633.0,732.89,547.16
2016,3,15,15,15,596.5,206.5,3.0,28.5,600.0,713.07,535.56
2016,3,15,15,30,613.0,184.0,2.8,28.0,567.0,693.24,523.63
2016,3,15,15,45,559.0,184.0,2.6,28.0,513.0,634.97,482.0
2016,3,15,16,0,505.0,184.0,2.4,28.0,459.0,581.03,443.07
2016,3,15,16,15,454.5,174.5,2.15,27.0,404.0,520.72,400.7
2016,3,15,16,30,404.0,165.0,1.9,26.0,349.0,462.34,358.74
2016,3,15,16,45,378.0,149.0,1.7,25.5,303.5,414.42,323.51
2016,3,15,17,0,352.0,133.0,1.5,25.0,258.0,359.82,282.36
2016,3,15,17,15,325.0,112.0,1.45,24.0,212.0,307.93,242.85
2016,3,15,17,30,298.0,91.0,1.4,23.0,166.0,264.7,208.41
2016,3,15,17,45,249.5,70.5,1.4,22.0,122.5,206.82,160.99
2016,3,15,18,0,201.0,50.0,1.4,21.0,79.0,153.06,115.49
2016,3,15,18,15,100.5,31.0,1.5,20.5,45.5,80.93,53.16
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,9.0,2.3,12.5,9.0,8.85,0.0
2016,3,16,7,0,0.0,18.0,2.5,13.0,18.0,17.38,4.34
2016,3,16,7,15,21.5,40.0,2.6,13.5,44.0,36.4,25.76
2016,3,16,7,30,43.0,62.0,2.7,14.0,70.0,55.04,43.02
2016,3,16,7,45,60.5,85.5,2.85,15.0,100.5,74.31,60.37
2016,3,16,8,0,78.0,109.0,3.0,16.0,131.0,97.02,74.66
2016,3,16,8,15,161.0,131.5,3.3,16.5,189.0,125.58,93.39
2016,3,16,8,30,244.0,154.0,3.6,17.0,247.0,163.41,119.94
2016,3,16,8,45,281.0,174.0,3.95,18.0,297.0,203.84,151.47
2016,3,16,9,0,318.0,194.0,4.3,19.0,347.0,248.26,186.9
2016,3,16,9,15,387.5,202.0,4.4,19.5,408.5,296.57,225.21
2016,3,16,9,30,457.0,210.0,4.5,20.0,470.0,347.92,266.34
2016,3,16,9,45,657.0,159.0,4.6,20.5,566.5,411.1,316.13
2016,3,16,10,0,857.0,108.0,4.7,21.0,663.0,494.56,382.45
2016,3,16,10,15,869.5,110.5,4.55,21.5,703.0,545.06,422.65
2016,3,16,10,30,882.0,113.0,4.4,22.0,743.0,597.18,462.68
2016,3,16,10,45,889.5,115.5,4.25,22.5,775.5,642.57,496.65
2016,3,16,11,0,897.0,118.0,4.1,23.0,808.0,686.29,528.44
2016,3,16,11,15,902.5,119.5,3.85,23.0,833.0,725.86,557.07
2016,3,16,11,30,908.0,121.0,3.6,23.0,858.0,763.21,582.36
2016,3,16,11,45,906.0,125.0,3.35,23.5,872.5,794.97,601.57
2016,3,16,12,0,904.0,129.0,3.1,24.0,887.0,823.79,618.36
2016,3,16,12,15,905.0,129.5,2.9,24.0,894.5,848.62,633.61
2016,3,16,12,30,906.0,130.0,2.7,24.0,902.0,870.44,646.65
2016,3,16,12,45,898.0,134.0,2.55,24.5,898.5,885.07,653.83
2016,3,16,13,0,890.0,138.0,2.4,25.0,895.0,896.31,658.76
2016,3,16,13,15,887.0,137.5,2.3,25.0,884.0,904.02,663.12
2016,3,16,13,30,884.0,137.0,2.2,25.0,873.0,908.42,665.39
2016,3,16,13,45,872.5,139.5,2.1,25.0,852.5,909.08,665.34
2016,3,16,14,0,861.0,142.0,2.0,25.0,832.0,902.9,660.94
2016,3,16,14,15,852.0,140.0,2.0,25.0,804.5,890.99,653.98
2016,3,16,14,30,843.0,138.0,2.0,25.0,777.0,875.91,645.11
2016,3,16,14,45,557.5,233.5,2.05,25.0,648.5,727.39,543.6
2016,3,16,15,0,272.0,329.0,2.1,25.0,520.0,578.93,434.52
2016,3,16,15,15,264.5,309.0,2.1,25.0,485.5,548.98,415.14
2016,3,16,15,30,257.0,289.0,2.1,25.0,451.0,518.11,394.09
2016,3,16,15,45,449.0,224.0,2.15,25.0,480.0,596.42,456.59
2016,3,16,16,0,641.0,159.0,2.2,25.0,509.0,657.65,505.05
2016,3,16,16,15,608.0,151.0,2.05,24.5,457.5,606.09,468.26
2016,3,16,16,30,575.0,143.0,1.9,24.0,406.0,552.27,429.94
2016,3,16,16,45,514.5,137.0,1.8,23.5,349.5,487.25,382.14
2016,3,16,17,0,454.0,131.0,1.7,23.0,293.0,425.6,335.62
2016,3,16,17,15,395.0,116.0,1.5,22.0,239.5,358.52,284.01
2016,3,16,17,30,336.0,101.0,1.3,21.0,186.0,295.77,234.06
2016,3,16,17,45,247.0,81.0,1.15,20.5,134.5,212.93,166.52
2016,3,16,18,0,158.0,61.0,1.0,20.0,83.0,144.83,109.72
2016,3,16,18,15,86.0,35.0,1.1,19.5,46.5,82.15,55.12
2016,3,16,18,30,14.0,9.0,1.2,19.0,10.0,12.98,0.0
2016,3,16,18,45,7.0,4.5,1.3,19.0,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,17,6,45,48.5,12.5,1.5,16.5,15.5,12.29,0.0
2016,3,17,7,0,97.0,25.0,1.7,17.0,31.0,20.92,7.79
2016,3,17,7,15,206.5,44.5,1.75,17.5,75.0,34.17,23.55
2016,3,17,7,30,316.0,64.0,1.8,18.0,119.0,48.06,36.33
2016,3,17,7,45,158.0,50.0,1.85,18.5,77.5,40.32,29.88
2016,3,17,8,0,0.0,36.0,1.9,19.0,36.0,34.75,23.62
2016,3,17,8,15,0.0,42.5,1.85,19.0,42.5,41.04,28.87
2016,3,17,8,30,0.0,49.0,1.8,19.0,49.0,47.33,34.03
2016,3,17,8,45,0.0,59.0,1.8,19.5,59.0,57.02,41.83
2016,3,17,9,0,0.0,69.0,1.8,20.0,69.0,66.71,49.53
2016,3,17,9,15,0.0,83.5,1.8,20.5,83.5,80.77,60.67
2016,3,17,9,30,0.0,98.0,1.8,21.0,98.0,94.67,71.53
2016,3,17,9,45,4.0,150.5,1.8,21.5,153.0,145.67,111.71
2016,3,17,10,0,8.0,203.0,1.8,22.0,208.0,196.78,151.01
2016,3,17,10,15,25.5,255.5,1.8,22.0,274.0,255.2,195.55
2016,3,17,10,30,43.0,308.0,1.8,22.0,340.0,311.59,237.81
2016,3,17,10,45,46.5,326.5,1.8,22.5,362.0,334.29,253.79
2016,3,17,11,0,50.0,345.0,1.8,23.0,384.0,357.35,270.0
2016,3,17,11,15,45.0,349.0,1.8,23.0,385.0,361.59,272.66
2016,3,17,11,30,40.0,353.0,1.8,23.0,386.0,365.28,275.01
2016,3,17,11,45,38.0,355.0,1.8,23.0,387.0,368.86,277.39
2016,3,17,12,0,36.0,357.0,1.8,23.0,388.0,372.17,279.6
2016,3,17,12,15,49.5,381.0,1.75,23.0,423.5,408.83,306.4
2016,3,17,12,30,63.0,405.0,1.7,23.0,459.0,446.36,333.38
2016,3,17,12,45,37.0,316.0,1.7,23.5,347.5,340.5,255.49
2016,3,17,13,0,11.0,227.0,1.7,24.0,236.0,230.03,172.8
2016,3,17,13,15,11.0,224.0,1.65,24.0,233.5,227.52,171.32
2016,3,17,13,30,11.0,221.0,1.6,24.0,231.0,224.96,169.46
2016,3,17,13,45,156.5,299.0,1.6,24.0,425.5,439.99,333.34
2016,3,17,14,0,302.0,377.0,1.6,24.0,620.0,655.13,486.44
2016,3,17,14,15,291.0,371.5,1.55,24.0,599.5,641.79,475.4
2016,3,17,14,30,280.0,366.0,1.5,24.0,579.0,627.4,465.64
2016,3,17,14,45,206.5,353.5,1.5,24.0,507.0,544.31,406.88
2016,3,17,15,0,133.0,341.0,1.5,24.0,435.0,469.48,352.98
2016,3,17,15,15,128.5,319.5,1.55,24.0,405.5,442.86,335.23
2016,3,17,15,30,124.0,298.0,1.6,24.0,376.0,415.75,316.57
2016,3,17,15,45,222.5,265.0,1.65,24.0,392.5,454.0,348.67
2016,3,17,16,0,321.0,232.0,1.7,24.0,409.0,493.78,380.92
2016,3,17,16,15,481.5,175.0,1.6,23.5,411.0,542.78,421.04
2016,3,17,16,30,642.0,118.0,1.5,23.0,413.0,574.15,447.35
2016,3,17,16,45,600.0,110.5,1.45,23.0,358.5,515.66,403.69
2016,3,17,17,0,558.0,103.0,1.4,23.0,304.0,458.63,360.65
2016,3,17,17,15,500.0,92.5,1.3,22.0,249.5,389.23,307.9
2016,3,17,17,30,442.0,82.0,1.2,21.0,195.0,327.01,258.64
2016,3,17,17,45,358.0,67.5,1.1,20.5,144.0,252.96,197.87
2016,3,17,18,0,274.0,53.0,1.0,20.0,93.0,186.72,141.91
2016,3,17,18,15,137.0,34.0,1.05,19.5,54.0,98.09,66.91
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,14.74,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.95,17.5,16.5,13.27,0.0
2016,3,18,7,0,96.0,27.0,1.0,18.0,33.0,22.51,10.02
2016,3,18,7,15,201.0,47.0,1.15,18.0,77.5,36.08,25.24
2016,3,18,7,30,306.0,67.0,1.3,18.0,122.0,50.29,38.33
2016,3,18,7,45,386.5,80.5,1.5,18.5,175.0,58.57,45.87
2016,3,18,8,0,467.0,94.0,1.7,19.0,228.0,89.1,56.92
2016,3,18,8,15,520.5,104.0,1.75,19.0,283.5,131.58,82.3
2016,3,18,8,30,574.0,114.0,1.8,19.0,339.0,179.67,117.84
2016,3,18,8,45,287.0,116.5,1.9,19.5,229.0,155.77,111.46
2016,3,18,9,0,0.0,119.0,2.0,20.0,119.0,113.64,87.6
2016,3,18,9,15,0.0,112.5,2.0,20.0,112.5,108.07,82.85
2016,3,18,9,30,0.0,106.0,2.0,20.0,106.0,102.21,77.86
2016,3,18,9,45,0.0,95.0,2.05,20.5,95.0,91.91,69.19
2016,3,18,10,0,0.0,84.0,2.1,21.0,84.0,81.3,60.35
2016,3,18,10,15,0.0,103.5,2.0,21.5,103.5,100.09,75.07
2016,3,18,10,30,0.0,123.0,1.9,22.0,123.0,118.73,89.47
2016,3,18,10,45,0.0,123.0,1.8,22.5,123.0,118.81,89.13
2016,3,18,11,0,0.0,123.0,1.7,23.0,123.0,118.88,88.84
2016,3,18,11,15,0.0,112.5,1.55,23.0,112.5,108.85,80.85
2016,3,18,11,30,0.0,102.0,1.4,23.0,102.0,98.77,72.86
2016,3,18,11,45,27.5,246.5,1.25,23.5,270.0,258.16,195.4
2016,3,18,12,0,55.0,391.0,1.1,24.0,438.0,419.6,311.87
2016,3,18,12,15,152.0,413.5,0.9,24.0,544.0,523.95,385.55
2016,3,18,12,30,249.0,436.0,0.7,24.0,650.0,632.01,458.64
2016,3,18,12,45,236.5,437.0,0.5,24.5,640.0,630.23,452.94
2016,3,18,13,0,224.0,438.0,0.3,25.0,630.0,627.19,447.52
2016,3,18,13,15,212.5,434.0,0.4,25.0,614.5,618.9,443.27
2016,3,18,13,30,201.0,430.0,0.5,25.0,599.0,609.52,438.33
2016,3,18,13,45,210.5,418.5,0.6,25.0,592.0,609.92,440.58
2016,3,18,14,0,220.0,407.0,0.7,25.0,585.0,609.34,442.06
2016,3,18,14,15,512.5,279.0,0.8,25.0,675.0,745.87,543.42
2016,3,18,14,30,805.0,151.0,0.9,25.0,765.0,862.29,624.11
2016,3,18,14,45,718.0,183.0,1.0,25.5,712.5,817.28,594.85
2016,3,18,15,0,631.0,215.0,1.1,26.0,660.0,768.75,563.28
2016,3,18,15,15,550.5,226.0,1.1,25.5,598.0,702.1,519.74
2016,3,18,15,30,470.0,237.0,1.1,25.0,536.0,639.56,477.97
2016,3,18,15,45,282.0,242.5,1.15,25.0,418.0,483.4,366.44
2016,3,18,16,0,94.0,248.0,1.2,25.0,300.0,329.34,251.34
2016,3,18,16,15,47.0,163.0,1.15,24.5,189.0,200.87,154.79
2016,3,18,16,30,0.0,78.0,1.1,24.0,78.0,75.43,55.61
2016,3,18,16,45,0.0,67.5,1.1,24.0,67.5,65.25,47.77
2016,3,18,17,0,0.0,57.0,1.1,24.0,57.0,55.08,39.65
2016,3,18,17,15,0.0,46.5,1.1,23.0,46.5,44.91,31.56
2016,3,18,17,30,0.0,36.0,1.1,22.0,36.0,34.75,23.28
2016,3,18,17,45,0.0,26.5,1.1,21.5,26.5,25.57,15.58
2016,3,18,18,0,0.0,17.0,1.1,21.0,17.0,16.39,7.79
2016,3,18,18,15,0.0,9.5,1.45,20.5,9.5,9.16,1.41
2016,3,18,18,30,0.0,2.0,1.8,20.0,2.0,1.97,0.0
2016,3,18,18,45,0.0,1.0,2.2,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,3,19,6,45,66.5,14.5,7.25,6.0,19.0,14.25,0.0
2016,3,19,7,0,133.0,29.0,7.3,6.0,38.0,22.65,11.72
2016,3,19,7,15,242.0,48.0,7.35,6.0,85.0,36.76,27.21
2016,3,19,7,30,351.0,67.0,7.4,6.0,132.0,50.11,40.08
2016,3,19,7,45,439.5,78.5,7.5,6.5,188.0,56.83,46.53
2016,3,19,8,0,528.0,90.0,7.6,7.0,244.0,91.39,59.05
2016,3,19,8,15,357.5,127.5,7.6,7.5,241.5,136.6,97.49
2016,3,19,8,30,187.0,165.0,7.6,8.0,239.0,171.43,133.9
2016,3,19,8,45,453.0,141.5,7.6,8.5,355.5,213.83,159.94
2016,3,19,9,0,719.0,118.0,7.6,9.0,472.0,291.53,219.94
2016,3,19,9,15,745.5,123.0,7.55,9.5,524.5,344.92,268.67
2016,3,19,9,30,772.0,128.0,7.5,10.0,577.0,400.2,318.4
2016,3,19,9,45,795.5,130.5,7.5,10.5,625.0,453.55,365.7
2016,3,19,10,0,819.0,133.0,7.5,11.0,673.0,510.59,414.8
2016,3,19,10,15,833.5,136.0,7.4,11.5,714.0,560.96,457.31
2016,3,19,10,30,848.0,139.0,7.3,12.0,755.0,610.89,498.32
2016,3,19,10,45,862.5,139.0,7.25,12.5,789.5,657.31,535.7
2016,3,19,11,0,877.0,139.0,7.2,13.0,824.0,702.72,571.42
2016,3,19,11,15,884.5,140.5,7.1,13.5,849.5,743.46,602.53
2016,3,19,11,30,892.0,142.0,7.0,14.0,875.0,782.21,630.67
2016,3,19,11,45,900.5,140.5,6.95,14.5,893.0,816.17,654.31
2016,3,19,12,0,909.0,139.0,6.9,15.0,911.0,847.76,676.0
2016,3,19,12,15,911.0,139.0,6.8,15.0,919.0,872.95,693.94
2016,3,19,12,30,913.0,139.0,6.7,15.0,927.0,895.16,709.68
2016,3,19,12,45,917.0,136.5,6.6,15.0,926.5,913.51,722.62
2016,3,19,13,0,921.0,134.0,6.5,15.0,926.0,928.68,733.3
2016,3,19,13,15,918.5,133.5,6.45,15.0,915.5,936.89,739.24
2016,3,19,13,30,916.0,133.0,6.4,15.0,905.0,941.67,742.86
2016,3,19,13,45,915.5,129.0,6.35,15.5,886.5,941.21,741.39
2016,3,19,14,0,915.0,125.0,6.3,16.0,868.0,937.24,737.56
2016,3,19,14,15,908.0,123.5,6.2,15.5,840.0,926.69,731.68
2016,3,19,14,30,901.0,122.0,6.1,15.0,812.0,912.82,723.51
2016,3,19,14,45,896.0,117.0,6.1,15.0,777.5,893.74,710.77
2016,3,19,15,0,891.0,112.0,6.1,15.0,743.0,871.43,695.75
2016,3,19,15,15,877.5,109.5,6.0,15.0,700.0,846.33,678.25
2016,3,19,15,30,864.0,107.0,5.9,15.0,657.0,814.15,655.49
2016,3,19,15,45,849.0,102.0,5.85,15.0,609.0,775.67,628.17
2016,3,19,16,0,834.0,97.0,5.8,15.0,561.0,735.13,599.12
2016,3,19,16,15,808.0,93.0,5.65,14.5,506.5,686.12,563.97
2016,3,19,16,30,782.0,89.0,5.5,14.0,452.0,636.34,526.82
2016,3,19,16,45,748.0,83.5,5.4,13.5,395.0,579.37,482.39
2016,3,19,17,0,714.0,78.0,5.3,13.0,338.0,525.69,439.22
2016,3,19,17,15,660.0,71.0,4.95,12.5,280.0,457.85,382.63
2016,3,19,17,30,606.0,64.0,4.6,12.0,222.0,393.24,326.97
2016,3,19,17,45,519.5,54.5,4.3,11.5,166.0,314.7,258.19
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,243.55,193.95
2016,3,19,18,15,284.0,30.0,3.85,10.5,65.0,152.8,111.77
2016,3,19,18,30,135.0,15.0,3.7,10.0,20.0,66.66,0.0
2016,3,19,18,45,67.5,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,12.78,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,20.21,10.55
2016,3,20,7,15,400.5,38.0,3.8,5.5,98.0,28.27,19.79
2016,3,20,7,30,524.0,50.0,3.9,6.0,149.0,35.77,27.1
2016,3,20,7,45,594.0,59.0,4.05,7.0,207.0,40.16,31.26
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,81.18,44.8
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,130.74,76.35
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,188.73,122.79
2016,3,20,8,45,788.0,85.0,4.4,10.0,440.5,243.32,170.68
2016,3,20,9,0,818.0,90.0,4.5,11.0,497.0,300.59,222.04
2016,3,20,9,15,841.5,94.0,4.4,11.0,550.5,357.2,273.63
2016,3,20,9,30,865.0,98.0,4.3,11.0,604.0,415.2,325.52
2016,3,20,9,45,880.5,101.5,4.25,11.5,652.0,470.38,373.43
2016,3,20,10,0,896.0,105.0,4.2,12.0,700.0,528.61,422.12
2016,3,20,10,15,908.5,107.0,4.2,12.5,741.5,580.22,464.4
2016,3,20,10,30,921.0,109.0,4.2,13.0,783.0,630.93,504.73
2016,3,20,10,45,929.0,111.5,4.2,13.5,816.5,678.18,541.25
2016,3,20,11,0,937.0,114.0,4.2,14.0,850.0,723.68,575.48
2016,3,20,11,15,943.5,115.0,4.2,14.0,875.5,764.8,606.25
2016,3,20,11,30,950.0,116.0,4.2,14.0,901.0,803.62,633.73
2016,3,20,11,45,954.5,116.5,4.25,14.5,918.0,837.99,656.93
2016,3,20,12,0,959.0,117.0,4.3,15.0,935.0,869.59,678.03
2016,3,20,12,15,960.5,117.5,4.3,15.0,943.0,895.84,696.2
2016,3,20,12,30,962.0,118.0,4.3,15.0,951.0,918.9,712.17
2016,3,20,12,45,962.5,117.0,4.35,15.5,949.5,936.34,723.3
2016,3,20,13,0,963.0,116.0,4.4,16.0,948.0,950.35,732.13
2016,3,20,13,15,961.0,115.5,4.4,16.0,937.5,959.17,738.46
2016,3,20,13,30,959.0,115.0,4.4,16.0,927.0,964.41,742.47
2016,3,20,13,45,956.0,113.5,4.45,16.0,907.5,964.14,743.26
2016,3,20,14,0,953.0,112.0,4.5,16.0,888.0,960.27,741.72
2016,3,20,14,15,946.0,110.5,4.5,16.0,859.5,949.31,734.95
2016,3,20,14,30,939.0,109.0,4.5,16.0,831.0,934.9,725.92
2016,3,20,14,45,931.0,106.0,4.55,16.0,795.0,914.68,713.3
2016,3,20,15,0,923.0,103.0,4.6,16.0,759.0,891.24,698.44
2016,3,20,15,15,910.0,100.5,4.55,15.5,715.5,861.18,679.42
2016,3,20,15,30,897.0,98.0,4.5,15.0,672.0,828.46,658.41
2016,3,20,15,45,882.0,94.0,4.45,15.0,623.0,794.53,635.13
2016,3,20,16,0,867.0,90.0,4.4,15.0,574.0,754.0,606.8
2016,3,20,16,15,843.0,86.5,4.2,14.5,519.5,705.77,572.73
2016,3,20,16,30,819.0,83.0,4.0,14.0,465.0,656.55,537.43
2016,3,20,16,45,788.0,77.0,3.85,14.0,407.5,599.39,492.93
2016,3,20,17,0,757.0,71.0,3.7,14.0,350.0,542.47,447.43
2016,3,20,17,15,705.5,65.0,3.2,13.0,290.5,474.88,392.68
2016,3,20,17,30,654.0,59.0,2.7,12.0,231.0,413.01,340.45
2016,3,20,17,45,575.0,50.0,2.25,11.0,174.0,336.0,274.05
2016,3,20,18,0,496.0,41.0,1.8,10.0,117.0,265.73,211.08
2016,3,20,18,15,343.5,28.5,1.8,9.5,70.0,172.9,127.44
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,85.51,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,7.86,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.0,1.35,3.0,27.0,12.78,0.0
2016,3,21,7,0,347.0,26.0,1.5,4.0,54.0,19.96,10.9
2016,3,21,7,15,469.5,36.5,1.65,4.5,108.0,26.66,18.53
2016,3,21,7,30,592.0,47.0,1.8,5.0,162.0,32.91,24.67
2016,3,21,7,45,661.0,54.0,2.0,6.0,221.5,39.35,30.69
2016,3,21,8,0,730.0,61.0,2.2,7.0,281.0,85.4,45.33
2016,3,21,8,15,773.0,66.0,2.4,8.0,341.5,137.34,79.01
2016,3,21,8,30,816.0,71.0,2.6,9.0,402.0,193.9,124.5
2016,3,21,8,45,845.5,75.0,2.8,10.0,460.0,250.88,174.64
2016,3,21,9,0,875.0,79.0,3.0,11.0,518.0,310.38,227.94
2016,3,21,9,15,896.0,82.0,2.95,11.5,572.0,372.32,283.21
2016,3,21,9,30,917.0,85.0,2.9,12.0,626.0,431.15,334.76
2016,3,21,9,45,932.0,87.5,2.9,12.5,674.5,487.56,383.07
2016,3,21,10,0,947.0,90.0,2.9,13.0,723.0,543.74,429.59
2016,3,21,10,15,958.0,92.0,2.9,13.5,764.5,596.83,472.25
2016,3,21,10,30,969.0,94.0,2.9,14.0,806.0,648.77,512.66
2016,3,21,10,45,976.5,95.5,2.9,14.5,840.0,696.69,548.86
2016,3,21,11,0,984.0,97.0,2.9,15.0,874.0,742.68,582.62
2016,3,21,11,15,989.0,98.0,2.9,15.5,899.5,784.32,610.83
2016,3,21,11,30,994.0,99.0,2.9,16.0,925.0,823.43,636.46
2016,3,21,11,45,997.0,100.0,2.9,16.5,941.5,858.31,658.86
2016,3,21,12,0,1000.0,101.0,2.9,17.0,958.0,890.2,679.03
2016,3,21,12,15,1001.0,101.5,2.9,17.0,965.5,916.84,696.78
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,940.12,712.3
2016,3,21,12,45,1001.5,102.0,2.95,17.5,971.0,958.18,723.39
2016,3,21,13,0,1001.0,102.0,3.0,18.0,969.0,972.64,732.15
2016,3,21,13,15,998.0,101.5,3.05,18.0,957.5,980.74,738.17
2016,3,21,13,30,995.0,101.0,3.1,18.0,946.0,985.12,741.87
2016,3,21,13,45,990.5,100.5,3.2,18.0,925.5,984.42,742.74
2016,3,21,14,0,986.0,100.0,3.3,18.0,905.0,980.0,741.26
2016,3,21,14,15,979.0,98.5,3.3,18.0,876.5,968.66,734.48
2016,3,21,14,30,972.0,97.0,3.3,18.0,848.0,953.75,725.44
2016,3,21,14,45,954.0,99.5,3.35,18.0,809.0,930.23,710.96
2016,3,21,15,0,936.0,102.0,3.4,18.0,770.0,903.79,694.52
2016,3,21,15,15,922.5,100.0,3.4,18.0,726.0,873.5,675.05
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,840.55,653.64
2016,3,21,15,45,891.0,94.5,3.45,18.0,631.5,800.01,626.94
2016,3,21,16,0,873.0,91.0,3.5,18.0,581.0,761.9,601.72
2016,3,21,16,15,848.5,87.5,3.4,17.5,526.0,713.0,568.63
2016,3,21,16,30,824.0,84.0,3.3,17.0,471.0,663.14,534.06
2016,3,21,16,45,789.0,79.0,3.2,16.5,412.5,604.24,490.14
2016,3,21,17,0,754.0,74.0,3.1,16.0,354.0,545.9,445.24
2016,3,21,17,15,702.0,68.0,2.75,15.0,294.0,480.66,393.29
2016,3,21,17,30,650.0,62.0,2.4,14.0,234.0,416.04,339.87
2016,3,21,17,45,566.5,53.0,2.1,13.0,176.5,336.92,272.79
2016,3,21,18,0,483.0,44.0,1.8,12.0,119.0,264.91,209.31
2016,3,21,18,15,333.0,30.5,1.85,11.5,71.5,172.09,126.8
2016,3,21,18,30,183.0,17.0,1.9,11.0,24.0,84.98,0.0
2016,3,21,18,45,91.5,8.5,2.0,10.5,12.0,8.36,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.0,15.5,4.6,7.5,26.5,15.24,0.0
2016,3,22,7,0,256.0,31.0,4.8,8.0,53.0,24.57,14.79
2016,3,22,7,15,374.5,44.5,5.05,9.0,104.0,33.8,24.5
2016,3,22,7,30,493.0,58.0,5.3,10.0,155.0,42.39,32.65
2016,3,22,7,45,573.0,65.5,5.6,11.0,214.0,45.58,35.63
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,90.9,50.57
2016,3,22,8,15,698.5,79.0,6.2,12.5,331.5,140.05,83.17
2016,3,22,8,30,744.0,85.0,6.5,13.0,390.0,194.1,126.76
2016,3,22,8,45,776.0,90.0,6.8,14.0,447.0,252.16,177.38
2016,3,22,9,0,808.0,95.0,7.1,15.0,504.0,309.56,228.52
2016,3,22,9,15,830.5,98.5,7.1,15.5,556.5,365.0,278.51
2016,3,22,9,30,853.0,102.0,7.1,16.0,609.0,421.73,328.69
2016,3,22,9,45,869.0,105.0,7.1,17.0,656.0,476.14,375.21
2016,3,22,10,0,885.0,108.0,7.1,18.0,703.0,530.59,420.3
2016,3,22,10,15,896.5,110.5,7.1,18.5,743.5,584.63,464.45
2016,3,22,10,30,908.0,113.0,7.1,19.0,784.0,634.7,504.42
2016,3,22,10,45,917.0,114.0,7.1,19.5,817.0,680.62,540.26
2016,3,22,11,0,926.0,115.0,7.1,20.0,850.0,724.89,573.98
2016,3,22,11,15,932.0,116.5,7.05,20.0,875.0,765.64,604.5
2016,3,22,11,30,938.0,118.0,7.0,20.0,900.0,804.11,632.11
2016,3,22,11,45,938.0,120.5,7.0,20.5,915.0,836.48,654.0
2016,3,22,12,0,938.0,123.0,7.0,21.0,930.0,865.89,673.63
2016,3,22,12,15,939.0,123.5,6.95,21.0,937.0,891.14,691.34
2016,3,22,12,30,940.0,124.0,6.9,21.0,944.0,913.25,706.82
2016,3,22,12,45,939.5,123.5,6.85,21.5,942.0,929.87,717.01
2016,3,22,13,0,939.0,123.0,6.8,22.0,940.0,943.12,724.86
2016,3,22,13,15,936.0,122.5,6.7,22.0,928.5,950.73,730.0
2016,3,22,13,30,933.0,122.0,6.6,22.0,917.0,954.84,732.8
2016,3,22,13,45,927.5,121.0,6.55,22.5,897.0,952.7,730.15
2016,3,22,14,0,922.0,120.0,6.5,23.0,877.0,947.08,725.21
2016,3,22,14,15,914.0,118.5,6.4,23.0,848.0,935.29,717.26
2016,3,22,14,30,906.0,117.0,6.3,23.0,819.0,920.18,707.13
2016,3,22,14,45,901.0,112.0,6.25,23.0,784.0,900.73,694.3
2016,3,22,15,0,896.0,107.0,6.2,23.0,749.0,878.04,679.25
2016,3,22,15,15,881.5,104.5,6.1,22.5,705.5,847.1,659.41
2016,3,22,15,30,867.0,102.0,6.0,22.0,662.0,818.24,641.03
2016,3,22,15,45,847.0,99.5,5.95,22.0,612.0,778.26,613.35
2016,3,22,16,0,827.0,97.0,5.9,22.0,562.0,736.55,584.23
2016,3,22,16,15,800.5,93.0,5.75,21.5,508.0,687.07,549.72
2016,3,22,16,30,774.0,89.0,5.6,21.0,454.0,636.88,513.61
2016,3,22,16,45,735.0,84.5,5.45,21.0,396.5,580.21,469.53
2016,3,22,17,0,696.0,80.0,5.3,21.0,339.0,522.42,423.62
2016,3,22,17,15,642.0,73.0,5.1,20.0,281.0,454.88,370.13
2016,3,22,17,30,588.0,66.0,4.9,19.0,223.0,390.61,317.29
2016,3,22,17,45,497.5,57.0,4.75,18.5,167.5,310.96,249.65
2016,3,22,18,0,407.0,48.0,4.6,18.0,112.0,239.05,186.75
2016,3,22,18,15,268.0,33.0,4.6,17.5,67.5,152.03,110.6
2016,3,22,18,30,129.0,18.0,4.6,17.0,23.0,69.34,0.0
2016,3,22,18,45,64.5,9.0,4.7,17.0,11.5,25.55,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,75.5,18.0,4.6,15.5,25.0,17.69,0.0
2016,3,23,7,0,151.0,36.0,4.7,16.0,50.0,28.01,17.34
2016,3,23,7,15,257.0,54.0,5.05,16.0,97.5,41.02,30.09
2016,3,23,7,30,363.0,72.0,5.4,16.0,145.0,53.32,41.49
2016,3,23,7,45,181.5,72.5,5.75,16.5,109.0,58.36,46.13
2016,3,23,8,0,0.0,73.0,6.1,17.0,73.0,69.86,53.37
2016,3,23,8,15,72.5,124.5,6.3,17.5,154.5,120.72,92.38
2016,3,23,8,30,145.0,176.0,6.5,18.0,236.0,177.03,135.26
2016,3,23,8,45,95.0,192.5,6.7,19.0,234.0,194.45,151.03
2016,3,23,9,0,45.0,209.0,6.9,20.0,232.0,201.81,157.91
2016,3,23,9,15,45.5,231.0,6.85,20.5,256.5,225.49,176.3
2016,3,23,9,30,46.0,253.0,6.8,21.0,281.0,249.29,194.53
2016,3,23,9,45,77.0,286.5,6.8,21.5,337.0,296.68,230.95
2016,3,23,10,0,108.0,320.0,6.8,22.0,393.0,347.4,269.7
2016,3,23,10,15,160.0,342.5,6.65,22.0,457.5,399.72,310.11
2016,3,23,10,30,212.0,365.0,6.5,22.0,522.0,460.3,356.62
2016,3,23,10,45,542.5,247.0,6.4,22.5,674.0,568.8,443.75
2016,3,23,11,0,873.0,129.0,6.3,23.0,826.0,706.09,551.05
2016,3,23,11,15,880.0,130.5,6.15,23.5,850.5,745.66,578.78
2016,3,23,11,30,887.0,132.0,6.0,24.0,875.0,783.16,603.54
2016,3,23,11,45,895.5,130.5,5.85,24.5,892.5,816.76,625.16
2016,3,23,12,0,904.0,129.0,5.7,25.0,910.0,847.97,644.82
2016,3,23,12,15,906.0,129.5,5.55,25.0,917.5,873.21,661.38
2016,3,23,12,30,908.0,130.0,5.4,25.0,925.0,895.46,675.81
2016,3,23,12,45,910.5,128.0,5.25,25.5,924.0,912.62,685.29
2016,3,23,13,0,913.0,126.0,5.1,26.0,923.0,926.58,692.56
2016,3,23,13,15,911.0,125.5,4.95,26.0,912.5,934.77,697.31
2016,3,23,13,30,909.0,125.0,4.8,26.0,902.0,939.55,699.86
2016,3,23,13,45,906.0,123.0,4.7,26.5,883.0,938.51,697.52
2016,3,23,14,0,903.0,121.0,4.6,27.0,864.0,934.04,693.04
2016,3,23,14,15,895.5,119.0,4.5,27.0,836.0,922.19,685.33
2016,3,23,14,30,888.0,117.0,4.4,27.0,808.0,907.06,675.67
2016,3,23,14,45,870.5,118.5,4.3,27.0,771.0,883.86,660.63
2016,3,23,15,0,853.0,120.0,4.2,27.0,734.0,862.77,647.15
