Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,839.0,117.0,4.1,26.5,691.5,832.59,628.69
2016,3,23,15,30,825.0,114.0,4.0,26.0,649.0,799.98,608.48
2016,3,23,15,45,807.5,110.0,3.9,26.0,601.0,761.34,582.71
2016,3,23,16,0,790.0,106.0,3.8,26.0,553.0,720.93,555.51
2016,3,23,16,15,763.5,101.5,3.55,25.5,500.0,671.99,522.39
2016,3,23,16,30,737.0,97.0,3.3,25.0,447.0,625.1,489.31
2016,3,23,16,45,702.0,91.0,3.1,24.5,391.0,568.35,447.79
2016,3,23,17,0,667.0,85.0,2.9,24.0,335.0,512.43,405.72
2016,3,23,17,15,613.5,77.5,2.6,23.0,278.0,445.68,354.39
2016,3,23,17,30,560.0,70.0,2.3,22.0,221.0,382.18,303.71
2016,3,23,17,45,473.0,60.0,2.05,21.0,166.5,304.06,239.73
2016,3,23,18,0,386.0,50.0,1.8,20.0,112.0,233.38,179.83
2016,3,23,18,15,193.0,37.0,2.0,19.5,68.0,129.63,93.49
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.45,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,11.8,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,179.5,14.5,6.0,7.5,31.5,11.05,0.0
2016,3,24,7,0,359.0,29.0,6.2,8.0,63.0,22.05,13.19
2016,3,24,7,15,473.0,38.5,6.45,8.5,116.5,27.71,19.21
2016,3,24,7,30,587.0,48.0,6.7,9.0,170.0,33.02,24.35
2016,3,24,7,45,654.5,54.5,7.0,9.5,229.5,46.04,29.27
2016,3,24,8,0,722.0,61.0,7.3,10.0,289.0,94.85,50.04
2016,3,24,8,15,764.5,66.0,7.3,10.5,348.5,146.84,86.38
2016,3,24,8,30,807.0,71.0,7.3,11.0,408.0,203.35,133.44
2016,3,24,8,45,840.0,73.5,7.3,11.5,467.0,259.65,184.07
2016,3,24,9,0,873.0,76.0,7.3,12.0,526.0,322.95,241.52
2016,3,24,9,15,893.5,79.0,7.25,12.5,579.5,380.68,294.39
2016,3,24,9,30,914.0,82.0,7.2,13.0,633.0,439.28,346.93
2016,3,24,9,45,932.0,83.0,7.15,13.5,682.0,495.56,396.31
2016,3,24,10,0,950.0,84.0,7.1,14.0,731.0,551.86,444.3
2016,3,24,10,15,960.5,86.0,7.05,14.5,772.0,604.74,488.21
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,656.41,529.91
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,704.59,567.78
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,750.86,602.79
2016,3,24,11,15,992.5,91.5,6.8,16.0,906.5,792.3,632.84
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,831.22,660.77
2016,3,24,11,45,999.5,94.0,6.6,16.5,948.0,865.78,683.99
2016,3,24,12,0,1001.0,96.0,6.5,17.0,964.0,897.27,704.74
2016,3,24,12,15,1002.5,96.0,6.4,17.0,971.5,923.6,722.99
2016,3,24,12,30,1004.0,96.0,6.3,17.0,979.0,946.58,738.8
2016,3,24,12,45,1004.0,96.0,6.25,17.5,977.5,964.81,750.06
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,979.45,758.81
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,988.15,764.62
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,993.12,767.92
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,992.48,765.92
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,988.09,761.45
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,977.77,754.47
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,963.85,745.12
2016,3,24,14,45,969.0,91.0,5.5,19.0,819.5,942.31,730.52
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,917.6,713.81
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.0,887.72,694.52
2016,3,24,15,30,933.0,87.0,5.1,18.0,694.0,855.05,673.19
2016,3,24,15,45,918.0,84.0,4.95,18.0,644.0,816.33,646.09
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,775.43,617.31
2016,3,24,16,15,880.0,78.0,4.45,17.5,538.5,726.88,582.75
2016,3,24,16,30,857.0,75.0,4.1,17.0,483.0,681.44,550.44
2016,3,24,16,45,825.0,71.0,3.8,17.0,424.5,623.99,506.65
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,566.81,461.34
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,499.34,407.7
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,434.4,354.04
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,355.59,287.27
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,286.97,226.45
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,192.86,143.64
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,105.81,17.73
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,40.12,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.5,15.5,0.6,7.0,33.5,11.8,0.0
2016,3,25,7,0,355.0,31.0,0.6,8.0,67.0,23.69,14.89
2016,3,25,7,15,465.0,42.0,0.7,8.5,120.5,30.59,21.95
2016,3,25,7,30,575.0,53.0,0.8,9.0,174.0,37.02,28.11
2016,3,25,7,45,636.5,60.5,0.9,10.0,232.5,50.34,30.95
2016,3,25,8,0,698.0,68.0,1.0,11.0,291.0,99.04,53.33
2016,3,25,8,15,739.5,73.5,1.35,11.5,350.0,153.71,92.27
2016,3,25,8,30,781.0,79.0,1.7,12.0,409.0,209.21,137.9
2016,3,25,8,45,806.5,84.0,2.1,13.0,464.5,264.57,186.55
2016,3,25,9,0,832.0,89.0,2.5,14.0,520.0,322.04,237.46
2016,3,25,9,15,852.5,92.0,2.45,14.5,572.5,377.81,286.52
2016,3,25,9,30,873.0,95.0,2.4,15.0,625.0,434.59,335.08
2016,3,25,9,45,885.0,99.5,2.35,16.0,671.5,492.97,382.56
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,547.28,425.15
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.0,598.08,465.27
2016,3,25,10,30,919.0,108.0,2.2,17.0,798.0,647.84,503.43
2016,3,25,10,45,924.0,111.5,2.15,17.5,830.0,693.86,536.74
2016,3,25,11,0,929.0,115.0,2.1,18.0,862.0,737.91,567.6
2016,3,25,11,15,934.0,116.0,2.05,18.5,886.5,777.47,593.12
2016,3,25,11,30,939.0,117.0,2.0,19.0,911.0,814.64,616.26
2016,3,25,11,45,938.0,120.5,2.0,19.5,925.5,846.99,636.26
2016,3,25,12,0,937.0,124.0,2.0,20.0,940.0,876.33,654.12
2016,3,25,12,15,938.0,124.5,2.05,20.0,946.5,901.36,670.79
2016,3,25,12,30,939.0,125.0,2.1,20.0,953.0,923.26,685.47
2016,3,25,12,45,933.5,127.0,2.2,20.5,949.5,937.77,694.55
2016,3,25,13,0,928.0,129.0,2.3,21.0,946.0,948.82,701.49
2016,3,25,13,15,925.0,128.5,2.4,21.0,934.0,956.14,707.46
2016,3,25,13,30,922.0,128.0,2.5,21.0,922.0,960.0,711.31
2016,3,25,13,45,913.5,128.5,2.65,21.0,900.5,956.47,710.85
2016,3,25,14,0,905.0,129.0,2.8,21.0,879.0,949.53,708.25
2016,3,25,14,15,897.0,127.0,2.9,21.0,850.5,937.13,701.65
2016,3,25,14,30,889.0,125.0,3.0,21.0,822.0,921.46,692.94
2016,3,25,14,45,880.0,122.0,3.1,21.0,786.0,900.72,680.82
2016,3,25,15,0,871.0,119.0,3.2,21.0,750.0,881.78,669.95
2016,3,25,15,15,856.5,116.0,3.25,21.0,706.5,850.63,650.27
2016,3,25,15,30,842.0,113.0,3.3,21.0,663.0,817.03,628.83
2016,3,25,15,45,823.5,109.5,3.35,21.0,614.0,777.51,603.0
2016,3,25,16,0,805.0,106.0,3.4,21.0,565.0,736.23,575.62
2016,3,25,16,15,779.0,101.5,3.2,20.5,511.5,686.94,542.02
2016,3,25,16,30,753.0,97.0,3.0,20.0,458.0,639.6,508.64
2016,3,25,16,45,717.5,91.0,2.9,19.5,401.0,581.68,466.03
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,524.59,422.78
2016,3,25,17,15,629.5,77.5,2.5,18.0,286.0,457.45,370.37
2016,3,25,17,30,577.0,70.0,2.2,17.0,228.0,393.46,318.54
2016,3,25,17,45,495.5,60.0,1.9,16.0,173.0,316.7,254.54
2016,3,25,18,0,414.0,50.0,1.6,15.0,118.0,246.86,194.19
2016,3,25,18,15,281.0,34.5,1.6,14.5,72.5,160.12,118.99
2016,3,25,18,30,148.0,19.0,1.6,14.0,27.0,78.34,18.29
2016,3,25,18,45,74.0,9.5,1.6,13.5,13.5,28.91,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,9.5,29.5,17.66,0.0
2016,3,26,7,0,167.0,42.0,1.9,10.0,59.0,34.35,24.03
2016,3,26,7,15,265.0,60.5,2.1,10.5,108.5,45.8,35.29
2016,3,26,7,30,363.0,79.0,2.3,11.0,158.0,58.28,46.92
2016,3,26,7,45,185.0,96.0,2.5,12.0,137.0,79.03,59.57
2016,3,26,8,0,7.0,113.0,2.7,13.0,116.0,104.75,83.44
2016,3,26,8,15,43.0,146.0,2.7,13.5,164.5,135.32,106.96
2016,3,26,8,30,79.0,179.0,2.7,14.0,213.0,173.93,136.86
2016,3,26,8,45,65.0,198.0,2.75,15.0,228.5,193.51,152.73
2016,3,26,9,0,51.0,217.0,2.8,16.0,244.0,211.46,166.89
2016,3,26,9,15,45.5,234.0,2.75,16.5,260.0,229.19,180.57
2016,3,26,9,30,40.0,251.0,2.7,17.0,276.0,246.27,193.46
2016,3,26,9,45,40.0,270.5,2.7,17.5,297.5,267.44,209.31
2016,3,26,10,0,40.0,290.0,2.7,18.0,319.0,288.67,224.98
2016,3,26,10,15,165.5,323.5,2.65,18.5,448.0,388.64,301.9
2016,3,26,10,30,291.0,357.0,2.6,19.0,577.0,500.65,385.87
2016,3,26,10,45,570.0,253.5,2.6,19.5,706.5,599.05,462.04
2016,3,26,11,0,849.0,150.0,2.6,20.0,836.0,718.63,552.08
2016,3,26,11,15,855.5,152.0,2.6,20.5,860.5,757.96,578.7
2016,3,26,11,30,862.0,154.0,2.6,21.0,885.0,795.31,602.77
2016,3,26,11,45,863.0,156.5,2.6,21.5,899.5,826.68,622.41
2016,3,26,12,0,864.0,159.0,2.6,22.0,914.0,855.42,640.16
2016,3,26,12,15,865.5,159.5,2.65,22.0,921.0,879.88,656.58
2016,3,26,12,30,867.0,160.0,2.7,22.0,928.0,901.48,671.15
2016,3,26,12,45,698.0,260.0,2.75,22.0,877.5,871.39,650.04
2016,3,26,13,0,529.0,360.0,2.8,22.0,827.0,832.84,619.3
2016,3,26,13,15,692.0,260.0,2.85,22.0,863.0,888.76,663.65
2016,3,26,13,30,855.0,160.0,2.9,22.0,899.0,939.08,698.6
2016,3,26,13,45,729.5,227.0,2.95,22.5,848.0,901.24,672.33
2016,3,26,14,0,604.0,294.0,3.0,23.0,797.0,856.68,638.95
2016,3,26,14,15,503.0,318.0,2.95,23.0,727.5,790.74,592.11
2016,3,26,14,30,402.0,342.0,2.9,23.0,658.0,718.14,540.17
2016,3,26,14,45,385.5,331.0,2.9,23.0,623.0,689.84,521.43
2016,3,26,15,0,369.0,320.0,2.9,23.0,588.0,660.43,501.48
2016,3,26,15,15,443.0,273.5,2.8,22.5,577.0,675.28,516.09
2016,3,26,15,30,517.0,227.0,2.7,22.0,566.0,677.63,521.66
2016,3,26,15,45,384.5,241.0,2.65,22.0,483.0,568.26,440.64
2016,3,26,16,0,252.0,255.0,2.6,22.0,400.0,474.51,369.54
2016,3,26,16,15,226.0,232.0,2.45,21.5,353.0,415.97,327.0
2016,3,26,16,30,200.0,209.0,2.3,21.0,306.0,366.75,290.39
2016,3,26,16,45,185.5,186.5,2.15,21.0,267.5,326.82,259.92
2016,3,26,17,0,171.0,164.0,2.0,21.0,229.0,287.46,229.31
2016,3,26,17,15,156.5,138.0,1.75,20.0,190.5,244.51,195.91
2016,3,26,17,30,142.0,112.0,1.5,19.0,152.0,202.2,162.0
2016,3,26,17,45,115.0,87.5,1.25,18.0,115.0,156.6,124.27
2016,3,26,18,0,88.0,63.0,1.0,17.0,78.0,112.91,87.23
2016,3,26,18,15,44.0,40.5,1.0,16.5,48.0,67.45,48.19
2016,3,26,18,30,0.0,18.0,1.0,16.0,18.0,17.61,1.28
2016,3,26,18,45,0.0,9.0,1.05,16.0,9.0,8.85,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,6,45,85.5,21.5,2.45,13.5,31.0,18.08,1.94
2016,3,27,7,0,171.0,43.0,3.0,14.0,62.0,35.15,24.43
2016,3,27,7,15,267.0,61.5,3.35,14.5,111.0,46.43,35.3
2016,3,27,7,30,363.0,80.0,3.7,15.0,160.0,58.86,46.7
2016,3,27,7,45,433.5,92.5,4.05,15.5,215.5,78.27,53.4
2016,3,27,8,0,504.0,105.0,4.4,16.0,271.0,121.37,77.11
2016,3,27,8,15,252.0,108.5,4.65,16.0,191.5,125.84,89.09
2016,3,27,8,30,0.0,112.0,4.9,16.0,112.0,106.48,83.71
2016,3,27,8,45,0.0,102.0,5.2,16.5,102.0,97.96,76.2
2016,3,27,9,0,0.0,92.0,5.5,17.0,92.0,88.89,68.3
2016,3,27,9,15,0.0,102.5,5.65,17.0,102.5,98.89,76.28
2016,3,27,9,30,0.0,113.0,5.8,17.0,113.0,108.91,84.22
2016,3,27,9,45,10.0,183.0,5.95,17.5,190.0,179.08,140.57
2016,3,27,10,0,20.0,253.0,6.1,18.0,267.0,249.7,196.19
2016,3,27,10,15,90.5,314.0,6.05,18.0,382.0,342.41,269.33
2016,3,27,10,30,161.0,375.0,6.0,18.0,497.0,442.5,347.17
2016,3,27,10,45,509.5,261.5,6.0,18.0,671.0,569.68,451.12
2016,3,27,11,0,858.0,148.0,6.0,18.0,845.0,726.18,575.68
2016,3,27,11,15,865.5,149.5,5.85,18.5,870.0,766.04,603.67
2016,3,27,11,30,873.0,151.0,5.7,19.0,895.0,803.94,628.92
2016,3,27,11,45,889.5,144.5,5.6,19.5,914.5,838.32,651.49
2016,3,27,12,0,906.0,138.0,5.5,20.0,934.0,871.11,672.68
2016,3,27,12,15,908.0,138.5,5.4,20.0,941.0,896.21,689.54
2016,3,27,12,30,910.0,139.0,5.3,20.0,948.0,918.33,704.3
2016,3,27,12,45,916.0,134.5,5.2,20.5,947.5,935.99,714.53
2016,3,27,13,0,922.0,130.0,5.1,21.0,947.0,950.48,722.56
2016,3,27,13,15,919.5,129.5,5.05,21.0,936.0,958.04,727.63
2016,3,27,13,30,917.0,129.0,5.0,21.0,925.0,962.17,730.5
2016,3,27,13,45,917.5,125.0,4.95,21.0,906.0,962.01,730.57
2016,3,27,14,0,918.0,121.0,4.9,21.0,887.0,958.33,728.38
2016,3,27,14,15,911.0,119.5,4.85,21.0,858.5,947.02,721.07
2016,3,27,14,30,904.0,118.0,4.8,21.0,830.0,932.38,711.63
2016,3,27,14,45,898.5,113.5,4.8,21.0,795.0,912.67,699.15
2016,3,27,15,0,893.0,109.0,4.8,21.0,760.0,889.77,684.52
2016,3,27,15,15,880.0,106.5,4.7,21.0,717.0,859.68,664.19
2016,3,27,15,30,867.0,104.0,4.6,21.0,674.0,831.76,645.47
2016,3,27,15,45,853.0,99.5,4.6,21.0,625.5,793.77,620.08
2016,3,27,16,0,839.0,95.0,4.6,21.0,577.0,753.7,593.0
2016,3,27,16,15,814.5,91.0,4.4,20.5,523.0,704.72,559.16
2016,3,27,16,30,790.0,87.0,4.2,20.0,469.0,654.9,524.44
2016,3,27,16,45,759.5,81.5,4.05,19.5,412.5,598.97,483.07
2016,3,27,17,0,729.0,76.0,3.9,19.0,356.0,543.35,440.53
2016,3,27,17,15,679.5,70.0,3.45,18.0,297.5,479.72,390.3
2016,3,27,17,30,630.0,64.0,3.0,17.0,239.0,416.57,338.68
2016,3,27,17,45,554.5,55.0,2.55,16.0,183.0,340.95,275.1
2016,3,27,18,0,479.0,46.0,2.1,15.0,127.0,271.71,214.64
2016,3,27,18,15,342.0,33.0,2.05,14.5,79.5,182.28,136.74
2016,3,27,18,30,205.0,20.0,2.0,14.0,32.0,100.41,37.86
2016,3,27,18,45,102.5,10.0,1.95,13.5,16.0,37.31,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.5,2.75,7.0,37.0,14.03,2.13
2016,3,28,7,0,335.0,37.0,3.0,8.0,74.0,28.6,19.5
2016,3,28,7,15,439.0,48.0,3.05,8.5,127.5,35.19,26.14
2016,3,28,7,30,543.0,59.0,3.1,9.0,181.0,41.36,32.03
2016,3,28,7,45,603.5,67.0,3.2,10.0,238.5,63.67,37.48
2016,3,28,8,0,664.0,75.0,3.3,11.0,296.0,111.59,63.37
2016,3,28,8,15,706.0,81.0,3.35,12.0,354.5,161.97,100.69
2016,3,28,8,30,748.0,87.0,3.4,13.0,413.0,220.24,149.26
2016,3,28,8,45,775.0,92.0,3.45,14.0,468.5,274.37,196.87
2016,3,28,9,0,802.0,97.0,3.5,15.0,524.0,330.81,246.48
2016,3,28,9,15,823.5,101.0,3.35,15.5,575.5,386.38,295.03
2016,3,28,9,30,845.0,105.0,3.2,16.0,627.0,443.12,343.16
2016,3,28,9,45,858.5,108.5,3.1,16.5,673.0,496.54,387.37
2016,3,28,10,0,872.0,112.0,3.0,17.0,719.0,549.76,429.88
2016,3,28,10,15,883.0,114.5,2.9,17.5,758.5,602.78,470.71
2016,3,28,10,30,894.0,117.0,2.8,18.0,798.0,651.87,507.33
2016,3,28,10,45,900.0,120.0,2.7,18.5,830.0,696.95,539.84
2016,3,28,11,0,906.0,123.0,2.6,19.0,862.0,740.18,570.0
2016,3,28,11,15,911.5,124.0,2.5,19.0,886.0,779.16,595.97
2016,3,28,11,30,917.0,125.0,2.4,19.0,910.0,815.85,619.89
2016,3,28,11,45,917.5,127.5,2.35,19.5,924.5,847.58,639.3
2016,3,28,12,0,918.0,130.0,2.3,20.0,939.0,876.45,656.59
2016,3,28,12,15,919.0,130.5,2.2,20.5,945.0,900.86,670.29
2016,3,28,12,30,920.0,131.0,2.1,21.0,951.0,922.21,681.83
2016,3,28,12,45,916.0,132.5,2.05,21.5,947.5,937.0,689.51
2016,3,28,13,0,912.0,134.0,2.0,22.0,944.0,948.43,695.09
2016,3,28,13,15,908.5,133.5,1.95,22.0,932.0,954.96,698.92
2016,3,28,13,30,905.0,133.0,1.9,22.0,920.0,958.08,700.7
2016,3,28,13,45,896.5,133.5,1.85,22.0,899.0,954.28,698.15
2016,3,28,14,0,888.0,134.0,1.8,22.0,878.0,947.14,693.64
2016,3,28,14,15,880.0,132.0,1.8,22.0,849.0,934.61,686.39
2016,3,28,14,30,872.0,130.0,1.8,22.0,820.0,923.73,680.4
2016,3,28,14,45,860.5,128.0,1.8,22.5,783.5,901.96,666.04
2016,3,28,15,0,849.0,126.0,1.8,23.0,747.0,877.32,649.98
2016,3,28,15,15,834.5,123.0,1.9,22.5,704.0,846.37,633.2
2016,3,28,15,30,820.0,120.0,2.0,22.0,661.0,813.04,614.53
2016,3,28,15,45,800.0,116.5,2.1,22.0,612.0,772.66,589.43
2016,3,28,16,0,780.0,113.0,2.2,22.0,563.0,730.68,562.79
2016,3,28,16,15,503.5,161.0,2.2,21.5,441.5,556.62,436.1
2016,3,28,16,30,227.0,209.0,2.2,21.0,320.0,386.17,304.94
2016,3,28,16,45,439.5,150.5,2.25,21.0,332.0,468.28,373.15
2016,3,28,17,0,652.0,92.0,2.3,21.0,344.0,518.77,414.14
2016,3,28,17,15,600.0,84.0,2.1,20.0,287.0,452.2,362.52
2016,3,28,17,30,548.0,76.0,1.9,19.0,230.0,388.78,312.12
2016,3,28,17,45,468.0,65.0,1.7,18.0,175.5,312.35,249.46
2016,3,28,18,0,388.0,54.0,1.5,17.0,121.0,242.7,190.25
2016,3,28,18,15,266.0,38.0,1.5,16.5,76.0,159.15,118.68
2016,3,28,18,30,144.0,22.0,1.5,16.0,31.0,83.13,34.57
2016,3,28,18,45,72.0,11.0,1.55,15.5,15.5,30.24,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,1.8,13.0,35.0,17.89,5.58
2016,3,29,7,0,208.0,46.0,2.1,14.0,70.0,35.48,25.01
2016,3,29,7,15,301.5,62.5,2.3,14.5,120.0,46.88,35.81
2016,3,29,7,30,395.0,79.0,2.5,15.0,170.0,57.65,45.69
2016,3,29,7,45,466.5,89.5,2.75,16.0,226.0,81.24,52.9
2016,3,29,8,0,538.0,100.0,3.0,17.0,282.0,125.18,77.7
2016,3,29,8,15,269.0,99.0,3.1,17.5,190.0,117.74,81.02
2016,3,29,8,30,0.0,98.0,3.2,18.0,98.0,93.94,72.6
2016,3,29,8,45,0.0,101.5,3.35,18.5,101.5,97.55,75.16
2016,3,29,9,0,0.0,105.0,3.5,19.0,105.0,101.08,77.6
2016,3,29,9,15,16.5,177.5,3.5,19.0,187.5,174.17,135.99
2016,3,29,9,30,33.0,250.0,3.5,19.0,270.0,243.46,190.22
2016,3,29,9,45,23.0,241.5,3.55,19.5,256.0,238.89,185.81
2016,3,29,10,0,13.0,233.0,3.6,20.0,242.0,228.06,176.63
2016,3,29,10,15,9.0,205.0,3.6,20.5,211.5,201.11,154.96
2016,3,29,10,30,5.0,177.0,3.6,21.0,181.0,173.14,132.53
2016,3,29,10,45,2.5,154.5,3.65,21.5,156.5,150.57,114.41
2016,3,29,11,0,0.0,132.0,3.7,22.0,132.0,127.55,95.94
2016,3,29,11,15,0.0,130.5,3.7,22.0,130.5,126.19,94.78
2016,3,29,11,30,0.0,129.0,3.7,22.0,129.0,124.82,93.61
2016,3,29,11,45,1.0,136.5,3.75,22.5,137.5,132.91,99.71
2016,3,29,12,0,2.0,144.0,3.8,23.0,146.0,141.09,105.86
2016,3,29,12,15,1.5,140.5,3.8,23.0,142.0,137.42,102.94
2016,3,29,12,30,1.0,137.0,3.8,23.0,138.0,133.71,100.01
2016,3,29,12,45,3.0,149.5,3.85,23.5,152.0,147.71,110.78
2016,3,29,13,0,5.0,162.0,3.9,24.0,166.0,161.81,121.55
2016,3,29,13,15,6.5,178.5,3.95,24.0,184.0,179.45,135.24
2016,3,29,13,30,8.0,195.0,4.0,24.0,202.0,197.18,148.99
2016,3,29,13,45,8.0,194.5,4.05,24.5,201.5,196.9,148.58
2016,3,29,14,0,8.0,194.0,4.1,25.0,201.0,196.59,148.22
2016,3,29,14,15,6.0,179.0,4.1,25.0,184.0,180.09,135.66
2016,3,29,14,30,4.0,164.0,4.1,25.0,167.0,163.55,123.04
2016,3,29,14,45,4.5,171.5,4.15,25.5,175.0,171.55,129.23
2016,3,29,15,0,5.0,179.0,4.2,26.0,183.0,179.64,135.48
2016,3,29,15,15,13.0,212.0,4.2,25.5,221.0,220.05,167.49
2016,3,29,15,30,21.0,245.0,4.2,25.0,259.0,261.13,199.95
2016,3,29,15,45,10.5,191.0,4.25,25.0,198.0,197.27,150.85
2016,3,29,16,0,0.0,137.0,4.3,25.0,137.0,134.22,101.65
2016,3,29,16,15,0.0,112.0,4.15,24.5,112.0,109.21,82.39
2016,3,29,16,30,0.0,87.0,4.0,24.0,87.0,84.23,62.82
2016,3,29,16,45,0.0,76.5,3.9,24.0,76.5,73.97,54.78
2016,3,29,17,0,0.0,66.0,3.8,24.0,66.0,63.79,46.7
2016,3,29,17,15,0.0,55.0,3.55,23.0,55.0,53.14,38.29
2016,3,29,17,30,0.0,44.0,3.3,22.0,44.0,42.49,29.69
2016,3,29,17,45,0.0,33.5,3.1,21.5,33.5,32.34,21.24
2016,3,29,18,0,0.0,23.0,2.9,21.0,23.0,22.19,12.66
2016,3,29,18,15,0.0,14.5,3.05,20.5,14.5,13.98,5.59
2016,3,29,18,30,0.0,6.0,3.2,20.0,6.0,5.78,0.0
2016,3,29,18,45,0.0,3.0,3.4,20.0,3.0,2.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.0,3.95,18.5,3.0,2.89,0.0
2016,3,30,7,0,0.0,6.0,4.0,19.0,6.0,5.78,0.0
2016,3,30,7,15,0.0,10.5,4.05,19.0,10.5,10.12,3.18
2016,3,30,7,30,0.0,15.0,4.1,19.0,15.0,14.46,7.1
2016,3,30,7,45,0.0,20.0,4.2,19.0,20.0,19.29,10.61
2016,3,30,8,0,0.0,25.0,4.3,19.0,25.0,24.12,14.65
2016,3,30,8,15,0.0,31.0,4.35,19.0,31.0,29.93,19.45
2016,3,30,8,30,0.0,37.0,4.4,19.0,37.0,35.73,24.21
2016,3,30,8,45,0.0,35.0,4.5,19.5,35.0,33.81,22.44
2016,3,30,9,0,0.0,33.0,4.6,20.0,33.0,31.88,20.7
2016,3,30,9,15,0.0,36.5,4.8,20.0,36.5,35.27,23.4
2016,3,30,9,30,0.0,40.0,5.0,20.0,40.0,38.67,26.09
2016,3,30,9,45,0.0,80.0,5.2,20.5,80.0,77.42,57.39
2016,3,30,10,0,0.0,120.0,5.4,21.0,120.0,115.79,87.86
2016,3,30,10,15,0.0,120.5,5.45,21.0,120.5,116.34,88.07
2016,3,30,10,30,0.0,121.0,5.5,21.0,121.0,116.89,88.33
2016,3,30,10,45,5.0,169.5,5.6,21.5,174.0,166.51,127.29
2016,3,30,11,0,10.0,218.0,5.7,22.0,227.0,216.51,165.95
2016,3,30,11,15,10.0,217.0,5.7,22.0,226.0,216.28,165.54
2016,3,30,11,30,10.0,216.0,5.7,22.0,225.0,215.99,165.18
2016,3,30,11,45,11.5,230.5,5.75,22.5,241.0,231.72,176.94
2016,3,30,12,0,13.0,245.0,5.8,23.0,257.0,247.58,188.73
2016,3,30,12,15,16.5,283.0,5.7,23.0,298.0,287.97,219.55
2016,3,30,12,30,20.0,321.0,5.6,23.0,339.0,328.78,250.39
2016,3,30,12,45,20.0,322.0,5.5,23.5,340.0,330.79,251.29
2016,3,30,13,0,20.0,323.0,5.4,24.0,341.0,332.74,252.25
2016,3,30,13,15,31.0,354.0,5.25,24.0,381.5,378.84,287.08
2016,3,30,13,30,42.0,385.0,5.1,24.0,422.0,422.12,319.41
2016,3,30,13,45,98.0,407.5,5.0,24.5,491.0,498.42,376.81
2016,3,30,14,0,154.0,430.0,4.9,25.0,560.0,581.51,437.77
2016,3,30,14,15,204.5,410.5,4.85,25.0,577.5,609.21,459.57
2016,3,30,14,30,255.0,391.0,4.8,25.0,595.0,642.53,485.44
2016,3,30,14,45,246.0,373.5,4.75,25.0,563.0,608.16,461.28
2016,3,30,15,0,237.0,356.0,4.7,25.0,531.0,580.4,441.95
2016,3,30,15,15,205.0,337.0,4.6,25.0,482.0,530.85,405.8
2016,3,30,15,30,173.0,318.0,4.5,25.0,433.0,481.8,369.75
2016,3,30,15,45,295.5,271.5,4.4,25.0,451.0,534.69,413.43
2016,3,30,16,0,418.0,225.0,4.3,25.0,469.0,578.78,449.7
2016,3,30,16,15,562.5,162.5,4.1,24.5,458.0,603.82,473.09
2016,3,30,16,30,707.0,100.0,3.9,24.0,447.0,619.49,488.95
2016,3,30,16,45,670.0,96.5,3.75,24.0,393.5,564.7,447.46
2016,3,30,17,0,633.0,93.0,3.6,24.0,340.0,510.97,406.19
2016,3,30,17,15,615.0,80.5,3.15,23.0,289.0,459.33,366.6
2016,3,30,17,30,597.0,68.0,2.7,22.0,238.0,407.78,325.37
2016,3,30,17,45,527.0,58.5,2.3,21.5,183.5,335.25,265.27
2016,3,30,18,0,457.0,49.0,1.9,21.0,129.0,268.58,208.09
2016,3,30,18,15,331.0,36.0,1.9,20.5,82.0,183.45,135.8
2016,3,30,18,30,205.0,23.0,1.9,20.0,35.0,106.37,52.8
2016,3,30,18,45,102.5,11.5,1.9,19.5,17.5,39.32,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,140.0,22.5,3.3,14.5,40.0,17.31,6.98
2016,3,31,7,0,280.0,45.0,3.5,15.0,80.0,34.36,24.12
2016,3,31,7,15,378.5,58.5,3.55,15.5,132.5,43.36,32.65
2016,3,31,7,30,477.0,72.0,3.6,16.0,185.0,52.03,40.58
2016,3,31,7,45,564.0,76.0,3.65,16.5,245.0,78.0,45.52
2016,3,31,8,0,651.0,80.0,3.7,17.0,305.0,123.55,71.0
2016,3,31,8,15,694.0,86.0,3.85,18.0,363.5,173.81,108.83
2016,3,31,8,30,737.0,92.0,4.0,19.0,422.0,228.65,154.19
2016,3,31,8,45,785.0,90.5,4.15,20.0,482.0,285.76,202.75
2016,3,31,9,0,833.0,89.0,4.3,21.0,542.0,343.93,252.42
2016,3,31,9,15,854.0,92.0,4.2,21.5,594.5,400.19,300.69
2016,3,31,9,30,875.0,95.0,4.1,22.0,647.0,461.11,351.15
2016,3,31,9,45,898.0,94.5,4.1,23.0,696.5,516.69,395.54
2016,3,31,10,0,921.0,94.0,4.1,24.0,746.0,572.78,438.8
2016,3,31,10,15,932.0,96.0,4.05,24.0,786.5,624.5,479.07
2016,3,31,10,30,943.0,98.0,4.0,24.0,827.0,675.1,517.44
2016,3,31,10,45,953.0,98.5,4.0,24.5,860.5,722.28,551.55
2016,3,31,11,0,963.0,99.0,4.0,25.0,894.0,767.75,582.15
2016,3,31,11,15,968.0,100.0,4.0,25.0,918.5,808.09,609.35
2016,3,31,11,30,973.0,101.0,4.0,25.0,943.0,845.94,634.67
2016,3,31,11,45,974.5,102.5,4.0,25.5,958.0,878.81,655.17
2016,3,31,12,0,976.0,104.0,4.0,26.0,973.0,908.68,673.51
2016,3,31,12,15,977.0,104.5,3.95,26.0,979.5,934.03,689.83
2016,3,31,12,30,978.0,105.0,3.9,26.0,986.0,956.1,703.98
2016,3,31,12,45,978.5,104.0,3.85,26.5,984.0,972.88,713.26
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,986.17,720.31
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.0,993.67,725.1
2016,3,31,13,30,974.0,102.0,3.7,27.0,958.0,997.54,727.67
2016,3,31,13,45,971.0,100.5,3.65,27.0,937.5,996.26,727.04
2016,3,31,14,0,968.0,99.0,3.6,27.0,917.0,991.34,724.21
2016,3,31,14,15,962.0,98.0,3.55,27.0,888.5,980.61,717.73
2016,3,31,14,30,956.0,97.0,3.5,27.0,860.0,966.38,709.13
2016,3,31,14,45,943.5,97.0,3.45,27.0,822.5,944.08,695.32
2016,3,31,15,0,931.0,97.0,3.4,27.0,785.0,918.75,679.61
2016,3,31,15,15,918.5,95.0,3.3,26.5,741.5,888.39,661.57
2016,3,31,15,30,906.0,93.0,3.2,26.0,698.0,855.38,641.67
2016,3,31,15,45,890.5,90.0,3.15,26.0,648.5,816.43,616.61
2016,3,31,16,0,875.0,87.0,3.1,26.0,599.0,775.45,589.98
2016,3,31,16,15,852.0,83.5,2.9,25.5,544.0,731.06,561.03
2016,3,31,16,30,829.0,80.0,2.7,25.0,489.0,681.15,527.71
2016,3,31,16,45,796.0,76.0,2.55,24.5,430.5,623.38,487.52
2016,3,31,17,0,763.0,72.0,2.4,24.0,372.0,566.08,445.44
2016,3,31,17,15,715.0,66.5,2.25,22.5,312.5,499.28,396.23
2016,3,31,17,30,667.0,61.0,2.1,21.0,253.0,437.68,348.67
2016,3,31,17,45,587.0,54.0,2.0,20.0,195.0,359.83,285.61
2016,3,31,18,0,507.0,47.0,1.9,19.0,137.0,288.74,225.45
2016,3,31,18,15,373.5,35.0,2.15,18.5,88.0,199.09,149.06
2016,3,31,18,30,240.0,23.0,2.4,18.0,39.0,118.81,63.56
2016,3,31,18,45,120.0,11.5,2.65,18.0,19.5,44.32,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,11.0,9.0,8.85,0.0
2016,4,1,6,45,134.0,29.0,4.55,11.5,46.5,22.59,11.75
2016,4,1,7,0,268.0,49.0,4.8,12.0,84.0,37.5,27.25
2016,4,1,7,15,362.5,63.0,5.15,12.5,136.0,46.77,36.13
2016,4,1,7,30,457.0,77.0,5.5,13.0,188.0,55.53,44.21
2016,4,1,7,45,518.0,88.0,5.85,13.5,244.5,89.13,55.77
2016,4,1,8,0,579.0,99.0,6.2,14.0,301.0,135.66,84.85
2016,4,1,8,15,623.0,106.5,6.35,14.0,358.5,183.31,121.91
2016,4,1,8,30,667.0,114.0,6.5,14.0,416.0,235.8,166.65
2016,4,1,8,45,333.5,65.0,6.65,14.5,216.0,142.11,103.82
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,15.45,7.34
2016,4,1,9,15,130.0,152.5,6.7,15.0,235.0,189.12,149.67
2016,4,1,9,30,260.0,289.0,6.6,15.0,454.0,367.58,292.64
2016,4,1,9,45,130.0,211.0,6.55,15.5,293.5,256.9,204.61
2016,4,1,10,0,0.0,133.0,6.5,16.0,133.0,128.12,99.52
2016,4,1,10,15,3.5,166.0,6.4,16.0,169.0,161.51,126.44
2016,4,1,10,30,7.0,199.0,6.3,16.0,205.0,195.25,153.32
2016,4,1,10,45,426.5,178.5,6.25,16.0,532.0,447.67,361.97
2016,4,1,11,0,846.0,158.0,6.2,16.0,859.0,743.07,593.87
2016,4,1,11,15,457.0,285.5,6.25,16.0,665.5,607.21,482.83
2016,4,1,11,30,68.0,413.0,6.3,16.0,472.0,446.6,349.52
2016,4,1,11,45,38.0,300.0,6.35,16.5,333.0,319.57,250.61
2016,4,1,12,0,8.0,187.0,6.4,17.0,194.0,187.62,145.7
2016,4,1,12,15,18.5,276.0,6.35,17.0,292.5,283.06,221.24
2016,4,1,12,30,29.0,365.0,6.3,17.0,391.0,381.8,297.75
2016,4,1,12,45,28.0,361.0,6.3,17.5,386.5,379.24,295.04
2016,4,1,13,0,27.0,357.0,6.3,18.0,382.0,376.48,292.42
2016,4,1,13,15,26.5,350.5,6.2,18.0,374.5,371.48,288.64
2016,4,1,13,30,26.0,344.0,6.1,18.0,367.0,366.26,284.75
2016,4,1,13,45,20.5,308.5,6.05,18.0,327.0,321.39,250.25
2016,4,1,14,0,15.0,273.0,6.0,18.0,287.0,281.52,219.42
2016,4,1,14,15,12.0,242.5,6.0,17.5,253.5,248.74,194.39
2016,4,1,14,30,9.0,212.0,6.0,17.0,220.0,215.83,168.96
2016,4,1,14,45,30.5,269.5,6.0,17.0,293.0,300.03,236.61
2016,4,1,15,0,52.0,327.0,6.0,17.0,366.0,380.83,300.65
2016,4,1,15,15,71.5,318.5,6.0,16.5,368.5,389.56,309.28
2016,4,1,15,30,91.0,310.0,6.0,16.0,371.0,397.36,317.4
2016,4,1,15,45,135.0,290.0,6.05,16.0,373.0,419.33,337.0
2016,4,1,16,0,179.0,270.0,6.1,16.0,375.0,429.8,347.56
2016,4,1,16,15,281.5,228.5,6.1,15.5,376.0,463.95,379.09
2016,4,1,16,30,384.0,187.0,6.1,15.0,377.0,480.97,396.76
2016,4,1,16,45,347.0,176.0,6.1,14.5,332.0,431.32,357.52
2016,4,1,17,0,310.0,165.0,6.1,14.0,287.0,383.95,319.46
2016,4,1,17,15,376.5,133.5,5.85,13.5,258.5,381.62,318.72
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,365.01,304.8
2016,4,1,17,45,386.5,84.0,5.4,12.5,178.0,297.13,246.11
2016,4,1,18,0,330.0,66.0,5.2,12.0,126.0,234.12,190.06
2016,4,1,18,15,221.5,46.5,4.95,11.5,80.0,154.88,120.03
2016,4,1,18,30,113.0,27.0,4.7,11.0,34.0,76.9,43.31
2016,4,1,18,45,56.5,13.5,4.45,11.0,17.0,28.92,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,2,6,15,59.5,5.5,3.7,4.5,7.0,0.0,0.0
2016,4,2,6,30,119.0,11.0,3.8,5.0,14.0,10.81,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.0,57.0,18.63,9.47
2016,4,2,7,0,460.0,38.0,4.0,7.0,100.0,28.15,19.58
2016,4,2,7,15,551.0,46.5,4.0,8.0,156.5,32.56,23.98
2016,4,2,7,30,642.0,55.0,4.0,9.0,213.0,36.71,27.87
2016,4,2,7,45,697.5,60.5,4.05,10.0,273.0,80.18,42.42
2016,4,2,8,0,753.0,66.0,4.1,11.0,333.0,131.76,74.62
2016,4,2,8,15,789.0,70.5,3.9,12.0,392.5,185.44,117.25
2016,4,2,8,30,825.0,75.0,3.7,13.0,452.0,242.83,166.78
2016,4,2,8,45,851.0,78.5,3.55,14.0,509.0,300.02,217.66
2016,4,2,9,0,877.0,82.0,3.4,15.0,566.0,363.34,272.92
2016,4,2,9,15,895.0,85.0,3.2,15.5,618.5,420.66,322.73
2016,4,2,9,30,913.0,88.0,3.0,16.0,671.0,478.55,371.35
2016,4,2,9,45,926.5,90.0,2.85,17.0,717.5,533.64,415.43
2016,4,2,10,0,940.0,92.0,2.7,18.0,764.0,588.31,457.31
2016,4,2,10,15,950.0,93.5,2.7,18.0,804.0,639.79,497.57
2016,4,2,10,30,960.0,95.0,2.7,18.0,844.0,690.01,535.82
2016,4,2,10,45,967.0,96.5,2.75,18.5,876.5,736.72,569.77
2016,4,2,11,0,974.0,98.0,2.8,19.0,909.0,781.46,599.59
2016,4,2,11,15,978.5,99.0,2.85,19.0,933.0,821.69,626.99
2016,4,2,11,30,983.0,100.0,2.9,19.0,957.0,859.36,652.5
2016,4,2,11,45,985.5,101.0,2.95,19.5,972.0,892.7,673.66
2016,4,2,12,0,988.0,102.0,3.0,20.0,987.0,923.04,692.69
2016,4,2,12,15,989.0,102.0,3.0,20.0,993.5,948.01,709.02
2016,4,2,12,30,990.0,102.0,3.0,20.0,1000.0,969.66,723.2
2016,4,2,12,45,989.0,102.0,3.05,20.5,997.0,986.11,733.0
2016,4,2,13,0,988.0,102.0,3.1,21.0,994.0,999.01,740.56
2016,4,2,13,15,985.5,101.5,3.1,21.0,982.0,1006.42,745.64
2016,4,2,13,30,983.0,101.0,3.1,21.0,970.0,1010.16,748.49
2016,4,2,13,45,978.5,100.5,3.15,21.0,949.0,1008.39,748.29
2016,4,2,14,0,974.0,100.0,3.2,21.0,928.0,1002.97,745.85
2016,4,2,14,15,967.5,98.5,3.2,21.0,898.5,991.06,738.86
2016,4,2,14,30,961.0,97.0,3.2,21.0,869.0,975.64,729.7
2016,4,2,14,45,946.5,98.0,3.2,21.0,830.5,952.39,715.39
2016,4,2,15,0,932.0,99.0,3.2,21.0,792.0,926.18,699.16
2016,4,2,15,15,919.5,97.0,3.15,21.0,748.0,895.66,679.66
2016,4,2,15,30,907.0,95.0,3.1,21.0,704.0,862.5,658.32
2016,4,2,15,45,891.5,92.0,3.1,21.0,654.0,823.38,633.04
2016,4,2,16,0,876.0,89.0,3.1,21.0,604.0,782.25,606.13
2016,4,2,16,15,853.0,85.5,2.95,20.5,549.0,737.71,576.81
2016,4,2,16,30,830.0,82.0,2.8,20.0,494.0,687.61,542.98
2016,4,2,16,45,798.5,77.5,2.65,19.5,436.0,630.04,502.33
2016,4,2,17,0,767.0,73.0,2.5,19.0,378.0,572.82,459.57
2016,4,2,17,15,720.5,67.5,2.15,18.0,318.5,506.48,408.4
