Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,674.0,62.0,1.8,17.0,259.0,445.22,359.2
2016,4,2,17,45,600.5,54.5,1.45,16.0,201.0,369.23,296.44
2016,4,2,18,0,527.0,47.0,1.1,15.0,143.0,299.39,236.34
2016,4,2,18,15,398.5,35.5,1.1,14.5,92.5,210.63,160.14
2016,4,2,18,30,270.0,24.0,1.1,14.0,42.0,131.91,78.36
2016,4,2,18,45,135.0,12.0,1.15,13.5,21.0,49.43,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,11.8,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,19.35,10.22
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,28.8,19.89
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,33.61,24.55
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,38.1,28.68
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,85.24,45.28
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,137.24,78.14
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,190.41,119.93
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,247.38,168.26
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,304.16,217.42
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,363.06,267.65
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,424.13,318.99
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,481.78,366.07
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,537.13,410.05
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,592.12,452.18
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,643.69,491.32
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,694.01,528.43
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,740.38,560.97
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,784.79,589.5
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,825.08,616.26
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,862.87,641.21
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,895.97,661.65
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,926.1,680.04
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,951.3,696.51
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,973.24,710.94
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,989.57,721.83
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,1002.37,730.6
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,1009.7,735.52
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,1013.4,738.28
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,1011.6,738.13
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,1006.17,735.81
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,994.28,728.99
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,978.91,720.07
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,957.93,707.57
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,933.78,693.07
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,902.97,674.13
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,869.47,653.34
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,829.71,628.14
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,787.95,601.33
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,744.12,573.02
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,694.67,540.24
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,637.21,500.49
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,579.96,458.49
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,513.41,409.13
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,449.23,359.42
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,375.96,299.61
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,306.05,240.17
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,216.75,164.01
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,138.01,84.12
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,51.77,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,12.78,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,21.48,12.24
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,32.25,22.96
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,37.27,27.83
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,42.81,32.88
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,87.37,46.93
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,138.44,80.1
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,194.4,124.71
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,250.64,172.68
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,306.29,221.48
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,364.15,271.63
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,420.79,320.28
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,481.79,370.81
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,535.88,413.86
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,589.68,455.11
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,640.57,493.42
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,690.31,529.6
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,735.83,561.8
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,779.45,590.08
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,819.46,615.18
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,857.04,638.24
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,889.45,657.48
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,918.98,674.59
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,943.28,689.44
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,964.37,702.16
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,980.8,710.44
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,993.78,716.52
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,1000.93,720.34
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,1004.51,722.02
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,1001.68,719.74
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,995.29,715.37
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,983.5,707.17
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,968.29,696.93
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,946.56,683.77
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,921.75,668.76
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,891.45,650.24
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,858.57,630.04
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,818.43,604.95
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,781.02,581.56
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,732.37,551.3
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,682.78,519.88
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,626.07,482.0
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,569.71,442.08
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,505.82,396.25
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,442.25,348.53
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,366.9,288.71
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,297.55,231.07
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,210.13,157.88
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,133.52,82.95
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,49.69,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,11.62,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,21.72,12.55
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,31.04,21.76
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,35.71,26.23
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,44.02,33.7
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,89.86,46.85
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,145.03,83.78
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,198.53,126.41
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,255.69,174.98
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,311.89,223.91
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,370.03,273.8
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,430.68,324.95
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,487.94,372.1
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,542.38,415.82
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,596.37,457.82
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,647.41,496.42
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,697.23,533.02
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,743.09,565.93
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,787.02,594.99
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,826.83,621.91
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,864.18,647.01
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,896.78,667.71
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,926.47,686.38
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,950.46,702.33
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,971.18,716.18
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,986.74,726.96
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,998.8,735.68
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,1005.89,740.6
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,1009.39,743.31
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,1006.5,740.88
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,1000.04,736.27
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,988.62,731.07
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,973.79,723.71
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,951.43,709.9
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,926.0,694.09
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,858.85,650.1
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,791.74,605.62
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,790.35,606.3
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,784.74,603.8
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,736.25,571.61
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,686.78,538.43
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,628.93,496.83
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,571.65,453.45
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,507.75,404.77
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,444.13,354.57
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,367.7,292.36
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,297.45,232.89
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,210.6,159.41
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,135.02,86.15
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,50.13,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,7.37,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,12.8,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,31.23,20.53
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,48.9,37.2
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,59.03,46.66
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,75.5,55.42
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,121.83,85.71
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,156.56,113.98
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,196.14,145.38
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,237.41,178.85
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,277.61,211.14
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,321.11,246.13
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,363.9,280.62
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,407.41,315.06
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,480.23,372.92
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,580.4,452.22
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,595.25,462.68
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,595.4,460.71
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,634.93,489.58
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,673.6,517.19
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,699.33,534.42
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,722.95,549.87
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,821.96,626.77
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,927.91,700.27
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,955.27,718.15
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,979.52,734.28
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,999.65,747.63
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,1016.44,758.78
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,1024.98,764.44
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,1029.86,767.8
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,1030.74,767.06
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,1027.86,763.96
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,1016.38,757.95
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,1001.32,749.66
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,974.47,731.95
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,945.05,712.6
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,913.76,691.68
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,879.82,668.96
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,841.6,643.23
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,800.97,615.74
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,756.19,585.99
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,705.71,551.75
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,650.63,513.38
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,595.25,472.23
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,528.47,422.18
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,463.92,371.79
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,390.16,311.31
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,324.63,254.94
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,235.54,178.88
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,158.4,103.47
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,59.74,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,19.6,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,31.26,20.88
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,41.44,30.77
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,54.41,42.64
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,72.94,52.38
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,109.55,72.36
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,150.29,101.09
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,195.71,138.15
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,241.83,176.94
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,300.45,220.13
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,384.97,285.85
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,445.88,337.0
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,503.34,384.24
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,558.09,427.3
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,612.69,468.77
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,663.92,507.07
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,713.78,543.25
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,759.21,574.95
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,802.41,603.06
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,842.08,629.45
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,879.22,653.96
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,906.93,670.66
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,930.75,684.75
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,922.24,678.41
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,907.11,666.46
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,884.5,647.22
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,857.21,624.83
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,883.71,644.07
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,908.04,661.37
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,859.28,626.76
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,808.58,591.11
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,813.71,595.88
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,815.99,598.36
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,795.96,585.77
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,773.35,571.59
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,783.97,582.99
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,786.42,588.0
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,786.97,589.32
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,777.74,584.1
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,728.01,551.79
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,677.53,518.74
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,621.08,478.81
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,562.79,436.26
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,495.54,387.69
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,431.09,339.17
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,354.33,278.52
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,283.86,220.52
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,198.6,149.72
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,125.02,82.13
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,45.74,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,10.81,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,20.54,0.51
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,32.83,22.37
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,43.74,32.96
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,53.48,42.01
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,72.69,49.84
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,113.26,70.44
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,160.22,102.92
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,205.06,145.97
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,239.03,180.04
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,286.93,218.0
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,337.31,258.34
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,379.35,293.27
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,412.37,319.8
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,464.94,361.11
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,528.76,410.79
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,558.41,432.14
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,583.26,449.11
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,559.76,428.26
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,524.82,398.29
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,579.51,439.2
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,636.28,480.87
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,712.3,536.6
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,793.03,594.39
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,743.83,555.71
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,689.59,513.69
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,706.81,524.99
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,723.33,535.36
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,674.02,499.3
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,626.87,464.71
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,637.32,473.27
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,646.8,480.9
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,572.98,428.33
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,491.41,369.48
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,631.81,478.66
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,756.68,572.92
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,792.05,601.75
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,816.14,620.98
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,777.23,595.28
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,736.69,568.54
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,686.65,534.97
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,636.29,499.61
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,576.91,456.53
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,518.84,413.29
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,452.49,362.46
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,387.25,310.93
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,311.26,249.14
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,242.66,191.59
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,165.93,126.61
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,99.35,66.29
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,34.62,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,7.86,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,15.45,1.24
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,36.18,25.34
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,53.78,41.67
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,70.26,56.65
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,91.03,68.88
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,119.27,86.76
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,158.76,115.3
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,192.66,145.84
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,214.4,166.11
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,267.69,205.06
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,336.43,257.64
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,271.18,210.16
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,190.54,147.22
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,209.42,161.54
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,228.61,175.84
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,288.04,221.55
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,352.22,270.21
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,207.66,158.63
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,56.19,39.18
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,136.3,102.48
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,216.46,164.55
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,462.74,354.7
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,719.78,541.48
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,695.35,520.95
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,665.62,497.92
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,628.93,469.83
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,590.24,440.2
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,625.29,466.7
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,660.11,492.59
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,671.36,501.73
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,688.11,514.82
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,579.13,436.33
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,469.46,355.52
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,690.58,529.18
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,878.09,667.81
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,709.79,544.87
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,539.53,414.91
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,488.75,378.44
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,438.73,341.5
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,550.97,434.02
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,631.55,500.44
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,575.85,458.52
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,520.75,416.67
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,454.97,365.52
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,390.35,313.92
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,318.29,254.84
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,252.36,199.02
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,173.33,132.01
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,105.57,71.14
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,37.18,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,11.3,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,19.3,4.91
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,32.71,22.33
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,46.67,35.34
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,55.09,43.12
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,77.82,51.33
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,70.18,44.3
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,44.43,31.57
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,73.49,55.44
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,101.67,78.17
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,101.53,77.59
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,101.26,76.93
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,194.26,150.58
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,290.19,224.83
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,230.85,177.54
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,168.22,127.67
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,188.11,143.0
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,208.29,158.41
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,177.51,134.04
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,146.1,109.26
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,200.95,151.64
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,256.24,193.78
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,259.27,195.92
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,262.33,198.2
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,278.12,210.37
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,293.97,222.56
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,351.98,266.13
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,408.95,308.25
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,302.24,228.56
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,191.62,144.47
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,163.43,122.88
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,135.17,100.96
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,156.24,117.64
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,177.41,134.36
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,205.72,156.32
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,234.39,178.47
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,241.09,184.06
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,247.91,189.82
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,299.04,230.78
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,342.23,265.38
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,290.35,226.01
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,239.4,186.88
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,371.65,296.58
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,477.01,381.69
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,412.42,330.74
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,351.41,281.87
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,270.97,216.27
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,205.52,161.39
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,135.74,102.68
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,67.13,43.98
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,26.32,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,11.3,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,20.46,6.96
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,38.21,26.79
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,56.32,43.28
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,69.4,55.05
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,90.94,62.69
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,82.84,56.07
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,53.14,38.33
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,139.98,97.92
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,270.12,194.0
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,288.84,216.58
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,283.59,216.87
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,288.44,220.6
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,284.27,216.76
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,379.53,288.72
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,488.1,369.32
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,569.44,431.2
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,671.95,507.42
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,716.56,537.86
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,760.86,567.14
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,798.31,589.46
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,833.82,609.95
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,867.18,628.44
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,896.72,643.88
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,920.17,657.18
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,940.78,668.54
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,957.71,676.09
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,971.6,681.62
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,978.36,684.69
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,981.83,685.84
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,980.77,685.01
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,976.31,682.26
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,817.7,580.52
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,643.39,458.7
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,530.05,382.21
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,409.99,297.88
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,650.55,477.43
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,845.67,609.53
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,808.78,584.46
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,769.73,560.49
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,721.52,530.69
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,672.5,499.9
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,618.36,463.5
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,566.84,427.07
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,501.54,381.25
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,438.82,335.47
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,365.98,279.81
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,298.67,226.06
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,214.68,158.48
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,142.56,95.78
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,52.99,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,12.29,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,19.46,7.69
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,33.27,23.22
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,46.34,35.44
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,54.36,42.87
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,81.65,52.64
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,76.85,49.75
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,55.08,40.93
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,64.28,48.4
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,73.5,55.74
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,132.34,103.51
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,190.62,149.79
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,179.6,140.23
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,167.62,130.05
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,153.82,118.51
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,139.59,106.72
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,140.99,107.62
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,142.43,108.56
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,158.19,120.62
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,174.18,132.76
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,219.3,167.65
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,264.81,202.39
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,274.27,208.99
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,283.76,215.69
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,256.7,195.11
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,229.3,174.24
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,177.94,134.39
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,126.25,93.96
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,325.96,248.54
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,528.39,397.89
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,416.4,314.96
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,297.84,226.07
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,344.84,262.36
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,386.65,294.15
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,284.1,216.57
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,190.63,144.68
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,207.68,158.73
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,224.96,172.88
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,163.56,125.19
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,102.93,77.37
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,134.42,103.12
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,167.15,129.86
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,92.76,70.38
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,22.2,12.74
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,18.81,10.03
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,15.43,7.26
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,124.33,98.85
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,220.96,175.47
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,149.65,114.67
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,86.27,59.37
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,32.02,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
