Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,12.78,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.21,9.0
2016,4,13,6,45,242.0,43.0,3.4,14.5,79.5,32.74,22.74
2016,4,13,7,0,351.0,60.0,3.5,15.0,124.0,44.6,33.8
2016,4,13,7,15,175.5,41.0,3.5,15.0,73.0,28.48,19.81
2016,4,13,7,30,0.0,22.0,3.5,15.0,22.0,21.22,12.5
2016,4,13,7,45,0.0,17.5,3.5,15.5,17.5,16.88,8.75
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.54,5.0
2016,4,13,8,15,0.0,42.5,3.4,16.5,42.5,41.05,28.96
2016,4,13,8,30,0.0,72.0,3.3,17.0,72.0,69.62,52.52
2016,4,13,8,45,0.0,84.5,3.25,17.5,84.5,81.75,62.17
2016,4,13,9,0,0.0,97.0,3.2,18.0,97.0,93.75,71.61
2016,4,13,9,15,0.0,78.5,3.2,18.0,78.5,75.96,56.86
2016,4,13,9,30,0.0,60.0,3.2,18.0,60.0,58.05,42.09
2016,4,13,9,45,0.0,78.5,3.2,18.5,78.5,75.99,56.46
2016,4,13,10,0,0.0,97.0,3.2,19.0,97.0,93.9,70.62
2016,4,13,10,15,0.0,109.0,3.2,19.0,109.0,105.41,79.66
2016,4,13,10,30,0.0,121.0,3.2,19.0,121.0,116.94,88.69
2016,4,13,10,45,3.5,150.5,3.25,19.5,153.5,147.7,112.8
2016,4,13,11,0,7.0,180.0,3.3,20.0,186.0,178.77,136.84
2016,4,13,11,15,3.5,137.5,3.25,20.0,140.5,135.69,102.81
2016,4,13,11,30,0.0,95.0,3.2,20.0,95.0,92.05,68.16
2016,4,13,11,45,12.0,223.0,3.2,20.5,234.0,225.62,172.74
2016,4,13,12,0,24.0,351.0,3.2,21.0,373.0,359.99,273.81
2016,4,13,12,15,19.0,308.0,3.15,21.5,326.0,315.33,239.32
2016,4,13,12,30,14.0,265.0,3.1,22.0,279.0,269.96,204.74
2016,4,13,12,45,15.0,277.5,3.1,22.5,292.0,283.73,214.88
2016,4,13,13,0,16.0,290.0,3.1,23.0,305.0,297.57,224.87
2016,4,13,13,15,15.5,287.0,3.0,23.0,301.5,294.79,222.76
2016,4,13,13,30,15.0,284.0,2.9,23.0,298.0,291.92,220.68
2016,4,13,13,45,15.5,283.5,2.8,23.0,297.5,292.42,221.19
2016,4,13,14,0,16.0,283.0,2.7,23.0,297.0,292.87,221.7
2016,4,13,14,15,17.5,289.0,2.6,23.0,304.5,300.77,227.85
2016,4,13,14,30,19.0,295.0,2.5,23.0,312.0,308.73,234.06
2016,4,13,14,45,189.5,318.0,2.4,23.0,464.5,504.93,384.94
2016,4,13,15,0,360.0,341.0,2.3,23.0,617.0,689.91,519.42
2016,4,13,15,15,319.0,330.0,2.25,23.0,564.0,637.37,481.01
2016,4,13,15,30,278.0,319.0,2.2,23.0,511.0,585.47,444.39
2016,4,13,15,45,189.0,298.0,2.15,23.0,425.0,475.25,363.89
2016,4,13,16,0,100.0,277.0,2.1,23.0,339.0,369.62,284.66
2016,4,13,16,15,434.0,185.5,2.05,22.5,416.0,546.86,427.15
2016,4,13,16,30,768.0,94.0,2.0,22.0,493.0,673.29,524.87
2016,4,13,16,45,737.0,89.0,2.0,22.0,436.5,617.12,484.43
2016,4,13,17,0,706.0,84.0,2.0,22.0,380.0,563.99,445.44
2016,4,13,17,15,661.5,78.0,1.8,21.5,323.0,500.18,397.13
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,438.86,349.16
2016,4,13,17,45,548.0,63.5,1.4,20.5,210.0,365.16,289.86
2016,4,13,18,0,479.0,55.0,1.2,20.0,154.0,297.18,233.1
2016,4,13,18,15,371.0,43.0,1.15,19.0,105.0,215.8,165.03
2016,4,13,18,30,263.0,31.0,1.1,18.0,56.0,145.54,102.61
2016,4,13,18,45,131.5,15.5,1.1,17.5,28.0,65.55,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.5,12.5,2.5,11.5,21.5,12.29,0.0
2016,4,14,6,30,235.0,25.0,2.7,12.0,43.0,19.41,9.15
2016,4,14,6,45,358.5,37.5,2.95,13.0,91.0,28.01,18.85
2016,4,14,7,0,482.0,50.0,3.2,14.0,139.0,35.99,26.36
2016,4,14,7,15,241.0,60.0,3.15,14.5,104.5,42.45,32.33
2016,4,14,7,30,0.0,70.0,3.1,15.0,70.0,66.94,51.35
2016,4,14,7,45,0.0,91.0,3.1,15.5,91.0,86.34,67.45
2016,4,14,8,0,0.0,112.0,3.1,16.0,112.0,105.85,83.32
2016,4,14,8,15,1.5,135.5,3.1,17.0,136.5,127.99,100.81
2016,4,14,8,30,3.0,159.0,3.1,18.0,161.0,150.43,118.18
2016,4,14,8,45,1.5,159.0,3.15,19.0,160.0,151.14,117.88
2016,4,14,9,0,0.0,159.0,3.2,20.0,159.0,151.38,117.23
2016,4,14,9,15,3.0,176.5,3.15,20.5,179.0,169.32,130.82
2016,4,14,9,30,6.0,194.0,3.1,21.0,199.0,187.63,144.55
2016,4,14,9,45,15.5,242.0,3.1,21.5,254.0,237.82,182.92
2016,4,14,10,0,25.0,290.0,3.1,22.0,309.0,289.03,221.32
2016,4,14,10,15,46.0,335.0,3.05,22.0,372.5,341.41,260.64
2016,4,14,10,30,67.0,380.0,3.0,22.0,436.0,400.07,304.09
2016,4,14,10,45,83.5,405.0,3.0,22.5,476.5,439.55,332.31
2016,4,14,11,0,100.0,430.0,3.0,23.0,517.0,480.44,361.26
2016,4,14,11,15,270.0,408.5,2.95,23.5,651.5,596.13,447.52
2016,4,14,11,30,440.0,387.0,2.9,24.0,786.0,725.45,540.12
2016,4,14,11,45,689.5,253.5,2.9,24.5,889.0,825.24,613.85
2016,4,14,12,0,939.0,120.0,2.9,25.0,992.0,931.46,683.77
2016,4,14,12,15,940.0,120.5,2.9,25.0,997.0,955.01,698.14
2016,4,14,12,30,941.0,121.0,2.9,25.0,1002.0,975.46,711.22
2016,4,14,12,45,940.0,120.5,2.9,25.0,998.5,989.89,720.47
2016,4,14,13,0,939.0,120.0,2.9,25.0,995.0,1000.98,727.7
2016,4,14,13,15,936.5,119.5,2.9,25.0,982.0,1007.25,731.97
2016,4,14,13,30,934.0,119.0,2.9,25.0,969.0,1010.07,734.18
2016,4,14,13,45,929.5,117.5,2.9,25.5,948.0,1006.51,730.99
2016,4,14,14,0,925.0,116.0,2.9,26.0,927.0,999.5,725.77
2016,4,14,14,15,918.0,114.5,2.85,26.0,897.5,986.74,718.0
2016,4,14,14,30,911.0,113.0,2.8,26.0,868.0,970.7,708.26
2016,4,14,14,45,902.0,111.0,2.8,26.0,831.5,949.14,695.44
2016,4,14,15,0,893.0,109.0,2.8,26.0,795.0,924.61,680.75
2016,4,14,15,15,880.5,107.0,2.8,25.5,751.5,894.2,663.47
2016,4,14,15,30,868.0,105.0,2.8,25.0,708.0,861.33,644.42
2016,4,14,15,45,851.5,101.5,2.8,25.0,659.0,826.18,622.41
2016,4,14,16,0,835.0,98.0,2.8,25.0,610.0,784.22,595.5
2016,4,14,16,15,812.5,94.5,2.8,24.5,556.0,736.12,565.07
2016,4,14,16,30,790.0,91.0,2.8,24.0,502.0,687.14,533.41
2016,4,14,16,45,759.0,86.5,2.85,23.5,445.5,630.64,495.51
2016,4,14,17,0,728.0,82.0,2.9,23.0,389.0,574.57,455.2
2016,4,14,17,15,683.5,76.0,2.65,22.0,331.0,512.11,408.38
2016,4,14,17,30,639.0,70.0,2.4,21.0,273.0,449.72,359.95
2016,4,14,17,45,571.0,62.5,2.2,20.5,216.0,376.55,300.64
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,308.95,243.71
2016,4,14,18,15,394.0,43.0,2.0,19.0,109.0,225.75,173.64
2016,4,14,18,30,285.0,31.0,2.0,18.0,59.0,153.76,109.52
2016,4,14,18,45,142.5,15.5,2.0,17.5,29.5,69.48,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,14.74,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,23.35,12.67
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,36.17,25.96
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,48.3,37.16
2016,4,15,7,15,180.0,78.5,1.6,15.5,112.5,61.63,49.19
2016,4,15,7,30,0.0,92.0,1.6,16.0,92.0,85.79,66.93
2016,4,15,7,45,0.0,111.0,1.6,16.5,111.0,103.64,81.47
2016,4,15,8,0,0.0,130.0,1.6,17.0,130.0,121.57,95.77
2016,4,15,8,15,36.0,172.0,1.6,17.5,190.5,162.6,127.16
2016,4,15,8,30,72.0,214.0,1.6,18.0,251.0,211.35,164.46
2016,4,15,8,45,83.5,241.5,1.6,19.0,288.5,244.67,189.55
2016,4,15,9,0,95.0,269.0,1.6,20.0,326.0,279.4,215.36
2016,4,15,9,15,129.5,297.0,1.65,20.5,381.5,321.48,246.77
2016,4,15,9,30,164.0,325.0,1.7,21.0,437.0,371.66,283.95
2016,4,15,9,45,505.5,225.5,1.8,21.5,602.5,469.79,359.34
2016,4,15,10,0,847.0,126.0,1.9,22.0,768.0,605.29,461.42
2016,4,15,10,15,857.5,128.0,1.95,22.5,805.5,653.32,495.7
2016,4,15,10,30,868.0,130.0,2.0,23.0,843.0,702.05,530.11
2016,4,15,10,45,880.0,129.5,2.1,23.5,874.0,746.17,560.46
2016,4,15,11,0,892.0,129.0,2.2,24.0,905.0,788.89,588.16
2016,4,15,11,15,897.0,130.0,2.3,24.0,927.5,825.9,612.94
2016,4,15,11,30,902.0,131.0,2.4,24.0,950.0,860.63,636.15
2016,4,15,11,45,899.5,135.0,2.5,24.5,962.0,889.44,654.13
2016,4,15,12,0,897.0,139.0,2.6,25.0,974.0,915.32,670.17
2016,4,15,12,15,898.0,139.0,2.7,25.0,979.0,937.54,685.15
2016,4,15,12,30,899.0,139.0,2.8,25.0,984.0,956.8,698.3
2016,4,15,12,45,898.5,138.5,2.9,25.5,980.5,971.15,706.97
2016,4,15,13,0,898.0,138.0,3.0,26.0,977.0,982.33,713.69
2016,4,15,13,15,895.0,137.5,3.1,26.0,964.0,987.91,718.31
2016,4,15,13,30,892.0,137.0,3.2,26.0,951.0,990.19,720.96
2016,4,15,13,45,887.0,135.5,3.3,26.5,930.0,986.25,718.27
2016,4,15,14,0,882.0,134.0,3.4,27.0,909.0,979.02,713.59
2016,4,15,14,15,874.5,132.5,3.45,27.0,880.0,966.2,706.42
2016,4,15,14,30,867.0,131.0,3.5,27.0,851.0,950.26,697.34
2016,4,15,14,45,858.0,128.0,3.55,27.0,815.0,928.38,684.37
2016,4,15,15,0,849.0,125.0,3.6,27.0,779.0,909.0,673.14
2016,4,15,15,15,835.5,122.0,3.6,26.5,736.0,877.63,654.82
2016,4,15,15,30,822.0,119.0,3.6,26.0,693.0,843.93,634.83
2016,4,15,15,45,802.0,116.5,3.65,26.0,644.0,803.29,608.83
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,761.15,581.51
2016,4,15,16,15,758.5,109.5,3.65,25.5,542.0,712.92,550.17
2016,4,15,16,30,735.0,105.0,3.6,25.0,489.0,666.78,519.8
2016,4,15,16,45,700.5,100.0,3.55,25.0,433.0,609.56,478.6
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,553.24,436.66
2016,4,15,17,15,620.5,87.5,3.2,24.0,320.5,488.67,388.31
2016,4,15,17,30,575.0,80.0,2.9,23.0,264.0,426.73,340.3
2016,4,15,17,45,505.5,71.0,2.6,22.5,208.5,353.91,281.38
2016,4,15,18,0,436.0,62.0,2.3,22.0,153.0,286.79,225.23
2016,4,15,18,15,333.5,48.0,2.3,21.0,104.5,205.81,157.56
2016,4,15,18,30,231.0,34.0,2.3,20.0,56.0,137.72,97.91
2016,4,15,18,45,115.5,17.0,2.3,19.5,28.0,62.58,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.5,15.0,3.4,16.0,18.0,14.74,0.0
2016,4,16,6,30,73.0,30.0,3.5,16.0,36.0,24.94,14.11
2016,4,16,6,45,159.0,53.5,3.65,16.5,80.0,43.22,31.78
2016,4,16,7,0,245.0,77.0,3.8,17.0,124.0,60.75,47.74
2016,4,16,7,15,122.5,57.0,3.95,17.5,80.5,45.51,34.61
2016,4,16,7,30,0.0,37.0,4.1,18.0,37.0,35.72,24.52
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,41.04,28.88
2016,4,16,8,0,0.0,48.0,4.5,19.0,48.0,46.37,33.15
2016,4,16,8,15,0.0,73.0,4.75,19.5,73.0,70.58,52.95
2016,4,16,8,30,0.0,98.0,5.0,20.0,98.0,94.41,72.11
2016,4,16,8,45,0.0,104.5,5.25,20.5,104.5,100.68,76.77
2016,4,16,9,0,0.0,111.0,5.5,21.0,111.0,106.95,81.4
2016,4,16,9,15,0.0,128.0,5.55,21.5,128.0,123.08,93.88
2016,4,16,9,30,0.0,145.0,5.6,22.0,145.0,139.24,106.25
2016,4,16,9,45,0.0,140.5,5.7,22.5,140.5,135.21,102.57
2016,4,16,10,0,0.0,136.0,5.8,23.0,136.0,131.09,98.89
2016,4,16,10,15,0.5,138.5,5.8,23.5,139.0,133.89,100.71
2016,4,16,10,30,1.0,141.0,5.8,24.0,142.0,136.74,102.56
2016,4,16,10,45,0.5,125.0,5.85,24.5,125.5,121.19,90.06
2016,4,16,11,0,0.0,109.0,5.9,25.0,109.0,105.51,77.52
2016,4,16,11,15,1.5,127.5,5.9,25.0,129.0,124.54,92.33
2016,4,16,11,30,3.0,146.0,5.9,25.0,149.0,143.72,107.17
2016,4,16,11,45,6.0,170.0,5.95,25.5,176.0,169.6,126.94
2016,4,16,12,0,9.0,194.0,6.0,26.0,203.0,195.73,146.73
2016,4,16,12,15,35.5,321.0,6.05,26.0,355.0,344.33,259.69
2016,4,16,12,30,62.0,448.0,6.1,26.0,507.0,495.0,370.85
2016,4,16,12,45,37.5,351.0,6.15,26.0,387.0,379.83,285.58
2016,4,16,13,0,13.0,254.0,6.2,26.0,267.0,259.6,195.16
2016,4,16,13,15,14.5,270.5,6.15,26.0,284.5,277.72,209.12
2016,4,16,13,30,16.0,287.0,6.1,26.0,302.0,295.95,222.97
2016,4,16,13,45,30.5,338.5,6.1,26.0,366.5,367.75,277.33
2016,4,16,14,0,45.0,390.0,6.1,26.0,431.0,436.02,328.41
2016,4,16,14,15,28.5,317.0,6.05,25.5,343.0,346.41,262.21
2016,4,16,14,30,12.0,244.0,6.0,25.0,255.0,250.9,190.34
2016,4,16,14,45,21.0,276.0,6.0,25.0,293.0,291.86,222.35
2016,4,16,15,0,30.0,308.0,6.0,25.0,331.0,341.81,260.84
2016,4,16,15,15,15.5,229.5,5.95,24.5,241.5,240.27,183.78
2016,4,16,15,30,1.0,151.0,5.9,24.0,152.0,148.48,112.57
2016,4,16,15,45,12.0,191.0,5.85,24.0,198.5,198.49,152.66
2016,4,16,16,0,23.0,231.0,5.8,24.0,245.0,249.45,193.19
2016,4,16,16,15,49.0,228.0,5.65,23.5,254.5,275.33,215.13
2016,4,16,16,30,75.0,225.0,5.5,23.0,264.0,291.95,229.89
2016,4,16,16,45,55.0,194.5,5.4,23.0,221.5,243.41,191.83
2016,4,16,17,0,35.0,164.0,5.3,23.0,179.0,196.05,154.29
2016,4,16,17,15,27.5,141.0,5.05,22.5,151.5,166.37,130.98
2016,4,16,17,30,20.0,118.0,4.8,22.0,124.0,131.62,103.09
2016,4,16,17,45,158.5,98.0,4.6,21.5,132.5,192.73,154.21
2016,4,16,18,0,297.0,78.0,4.4,21.0,141.0,240.98,191.45
2016,4,16,18,15,210.0,58.5,4.4,20.5,96.0,162.6,125.12
2016,4,16,18,30,123.0,39.0,4.4,20.0,51.0,99.86,70.86
2016,4,16,18,45,61.5,19.5,4.4,20.0,25.5,46.02,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,3.44,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,6.74,0.0
2016,4,17,6,45,0.0,18.0,3.25,19.5,18.0,17.36,9.28
2016,4,17,7,0,0.0,29.0,3.4,20.0,29.0,27.99,18.78
2016,4,17,7,15,0.0,42.0,3.55,20.0,42.0,40.56,29.94
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,53.14,38.83
2016,4,17,7,45,0.0,69.5,3.9,20.5,69.5,67.19,50.3
2016,4,17,8,0,0.0,84.0,4.1,21.0,84.0,80.89,61.27
2016,4,17,8,15,0.0,46.0,4.25,21.0,46.0,44.44,31.11
2016,4,17,8,30,0.0,8.0,4.4,21.0,8.0,7.72,0.73
2016,4,17,8,45,101.0,142.0,4.55,21.5,203.0,162.92,124.68
2016,4,17,9,0,202.0,276.0,4.7,22.0,398.0,323.14,248.85
2016,4,17,9,15,188.0,312.5,4.75,22.0,434.0,361.32,278.42
2016,4,17,9,30,174.0,349.0,4.8,22.0,470.0,398.23,306.62
2016,4,17,9,45,181.5,368.0,4.9,22.5,501.0,430.58,330.57
2016,4,17,10,0,189.0,387.0,5.0,23.0,532.0,463.44,354.6
2016,4,17,10,15,200.5,399.0,5.0,23.0,559.0,493.14,376.68
2016,4,17,10,30,212.0,411.0,5.0,23.0,586.0,523.45,399.05
2016,4,17,10,45,113.5,342.5,5.05,23.5,436.5,402.74,307.36
2016,4,17,11,0,15.0,274.0,5.1,24.0,287.0,274.33,207.85
2016,4,17,11,15,47.5,360.0,5.05,24.0,403.5,380.92,288.79
2016,4,17,11,30,80.0,446.0,5.0,24.0,520.0,491.95,370.64
2016,4,17,11,45,84.0,448.5,4.95,24.0,527.0,502.59,377.93
2016,4,17,12,0,88.0,451.0,4.9,24.0,534.0,513.19,385.53
2016,4,17,12,15,93.0,463.5,4.8,24.0,551.5,534.31,400.59
2016,4,17,12,30,98.0,476.0,4.7,24.0,569.0,555.54,415.64
2016,4,17,12,45,131.5,481.5,4.65,24.0,605.5,599.65,448.15
2016,4,17,13,0,165.0,487.0,4.6,24.0,642.0,641.85,478.97
2016,4,17,13,15,88.0,350.5,4.55,24.0,433.0,436.34,329.62
2016,4,17,13,30,11.0,214.0,4.5,24.0,224.0,219.2,165.33
2016,4,17,13,45,5.5,139.5,4.5,24.0,144.5,140.94,105.41
2016,4,17,14,0,0.0,65.0,4.5,24.0,65.0,63.0,44.34
2016,4,17,14,15,10.5,185.0,4.55,23.5,194.0,190.57,144.77
2016,4,17,14,30,21.0,305.0,4.6,23.0,323.0,320.83,244.95
2016,4,17,14,45,10.5,188.5,4.7,23.0,197.5,194.16,147.94
2016,4,17,15,0,0.0,72.0,4.8,23.0,72.0,69.72,50.17
2016,4,17,15,15,0.0,100.0,4.85,22.5,100.0,96.94,72.16
2016,4,17,15,30,0.0,128.0,4.9,22.0,128.0,124.65,94.54
2016,4,17,15,45,0.0,103.0,5.0,22.0,103.0,99.89,75.04
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.47,55.65
2016,4,17,16,15,0.0,55.0,4.95,21.5,55.0,53.17,37.86
2016,4,17,16,30,0.0,32.0,4.8,21.0,32.0,30.91,19.83
2016,4,17,16,45,0.0,25.0,4.7,21.0,25.0,24.14,14.34
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,17.37,8.79
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,14.47,6.45
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,11.57,4.07
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,9.16,2.04
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,19.5,4.5,4.33,0.0
2016,4,17,18,30,0.0,2.0,3.3,19.0,2.0,1.93,0.0
2016,4,17,18,45,0.0,1.0,3.15,19.0,1.0,0.96,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.65,16.0,3.5,3.44,0.0
2016,4,18,6,30,0.0,7.0,1.9,16.0,7.0,6.74,0.0
2016,4,18,6,45,0.0,14.0,2.2,16.5,14.0,13.5,6.12
2016,4,18,7,0,0.0,21.0,2.5,17.0,21.0,20.26,12.26
2016,4,18,7,15,0.0,29.5,2.6,17.0,29.5,28.47,19.66
2016,4,18,7,30,0.0,38.0,2.7,17.0,38.0,36.69,25.47
2016,4,18,7,45,0.0,24.0,2.85,17.5,24.0,23.16,13.94
2016,4,18,8,0,0.0,10.0,3.0,18.0,10.0,9.65,2.47
2016,4,18,8,15,0.0,61.0,3.1,18.5,61.0,58.96,43.54
2016,4,18,8,30,0.0,112.0,3.2,19.0,112.0,107.4,82.92
2016,4,18,8,45,0.0,130.0,3.3,19.5,130.0,124.38,96.12
2016,4,18,9,0,0.0,148.0,3.4,20.0,148.0,141.41,109.23
2016,4,18,9,15,29.0,225.5,3.45,20.0,245.5,221.62,172.24
2016,4,18,9,30,58.0,303.0,3.5,20.0,343.0,306.82,237.87
2016,4,18,9,45,58.0,323.0,3.6,20.5,365.5,329.53,254.26
2016,4,18,10,0,58.0,343.0,3.7,21.0,388.0,352.26,270.65
2016,4,18,10,15,48.0,346.5,3.6,21.0,385.5,353.93,271.24
2016,4,18,10,30,38.0,350.0,3.5,21.0,383.0,354.46,270.99
2016,4,18,10,45,53.0,382.5,3.4,21.5,429.0,398.47,303.18
2016,4,18,11,0,68.0,415.0,3.3,22.0,475.0,443.95,335.8
2016,4,18,11,15,53.0,404.5,3.3,22.0,452.0,427.07,322.63
2016,4,18,11,30,38.0,394.0,3.3,22.0,429.0,408.73,308.58
2016,4,18,11,45,31.0,376.0,3.35,22.0,405.5,388.76,293.68
2016,4,18,12,0,24.0,358.0,3.4,22.0,382.0,367.16,277.54
2016,4,18,12,15,24.0,358.5,3.35,22.0,382.0,369.04,278.91
2016,4,18,12,30,24.0,359.0,3.3,22.0,382.0,370.83,280.17
2016,4,18,12,45,56.0,413.0,3.3,22.0,466.0,458.56,345.63
2016,4,18,13,0,88.0,467.0,3.3,22.0,550.0,545.49,408.91
2016,4,18,13,15,91.0,462.5,3.25,22.0,547.0,547.14,409.88
2016,4,18,13,30,94.0,458.0,3.2,22.0,544.0,548.42,411.08
2016,4,18,13,45,99.5,442.0,3.15,22.0,531.5,539.86,405.52
2016,4,18,14,0,105.0,426.0,3.1,22.0,519.0,530.69,399.61
2016,4,18,14,15,133.0,423.0,3.0,22.0,536.5,563.38,424.28
2016,4,18,14,30,161.0,420.0,2.9,22.0,554.0,588.06,442.95
2016,4,18,14,45,80.5,277.0,2.8,22.0,344.0,362.6,277.51
2016,4,18,15,0,0.0,134.0,2.7,22.0,134.0,130.47,98.1
2016,4,18,15,15,5.0,175.5,2.6,21.5,179.5,176.38,135.09
2016,4,18,15,30,10.0,217.0,2.5,21.0,225.0,223.07,172.12
2016,4,18,15,45,17.5,226.0,2.4,21.0,238.0,239.14,185.16
2016,4,18,16,0,25.0,235.0,2.3,21.0,251.0,255.26,198.32
2016,4,18,16,15,12.5,147.5,2.2,21.0,155.5,154.68,119.69
2016,4,18,16,30,0.0,60.0,2.1,21.0,60.0,58.0,41.97
2016,4,18,16,45,0.0,87.5,2.05,21.0,87.5,84.77,64.09
2016,4,18,17,0,0.0,115.0,2.0,21.0,115.0,113.51,87.69
2016,4,18,17,15,0.0,97.5,1.9,20.5,97.5,96.03,73.86
2016,4,18,17,30,0.0,80.0,1.8,20.0,80.0,78.5,59.78
2016,4,18,17,45,0.0,63.0,1.75,20.0,63.0,61.42,45.68
2016,4,18,18,0,0.0,46.0,1.7,20.0,46.0,44.44,31.41
2016,4,18,18,15,0.0,31.5,1.55,19.5,31.5,30.41,19.48
2016,4,18,18,30,0.0,17.0,1.4,19.0,17.0,16.4,7.43
2016,4,18,18,45,0.0,8.5,1.3,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,17.5,2.0,16.0,23.0,14.8,0.0
2016,4,19,6,30,114.0,35.0,2.1,16.0,46.0,28.9,18.25
2016,4,19,6,45,198.5,56.0,2.25,16.5,90.5,45.16,33.67
2016,4,19,7,0,283.0,77.0,2.4,17.0,135.0,57.24,44.78
2016,4,19,7,15,141.5,71.0,2.4,17.5,100.0,57.04,44.79
2016,4,19,7,30,0.0,65.0,2.4,18.0,65.0,62.75,47.2
2016,4,19,7,45,0.0,81.5,2.4,18.5,81.5,78.18,59.82
2016,4,19,8,0,0.0,98.0,2.4,19.0,98.0,93.67,72.23
2016,4,19,8,15,34.5,158.5,2.4,19.0,177.0,152.31,118.39
2016,4,19,8,30,69.0,219.0,2.4,19.0,256.0,216.36,168.3
2016,4,19,8,45,51.5,230.5,2.4,19.5,259.5,226.57,176.12
2016,4,19,9,0,34.0,242.0,2.4,20.0,263.0,234.62,182.0
2016,4,19,9,15,19.5,213.5,2.4,20.5,226.0,210.73,162.78
2016,4,19,9,30,5.0,185.0,2.4,21.0,189.0,179.08,137.44
2016,4,19,9,45,12.0,230.0,2.4,21.5,239.5,225.35,172.84
2016,4,19,10,0,19.0,275.0,2.4,22.0,290.0,272.37,208.0
2016,4,19,10,15,15.5,259.5,2.4,22.0,272.0,257.46,196.16
2016,4,19,10,30,12.0,244.0,2.4,22.0,254.0,241.84,183.99
2016,4,19,10,45,10.5,226.0,2.4,22.5,235.5,224.7,170.39
2016,4,19,11,0,9.0,208.0,2.4,23.0,217.0,207.19,156.56
2016,4,19,11,15,9.5,208.0,2.35,23.0,217.5,208.17,157.21
2016,4,19,11,30,10.0,208.0,2.3,23.0,218.0,209.16,157.84
2016,4,19,11,45,13.5,259.0,2.3,23.5,272.5,261.77,197.2
2016,4,19,12,0,17.0,310.0,2.3,24.0,327.0,314.83,236.01
2016,4,19,12,15,18.5,323.0,2.25,24.0,341.0,329.78,246.74
2016,4,19,12,30,20.0,336.0,2.2,24.0,355.0,344.83,257.67
2016,4,19,12,45,21.0,341.0,2.2,24.0,361.0,351.68,262.68
2016,4,19,13,0,22.0,346.0,2.2,24.0,367.0,358.53,267.75
2016,4,19,13,15,31.5,375.0,2.2,24.0,404.5,402.45,300.03
2016,4,19,13,30,41.0,404.0,2.2,24.0,442.0,442.88,329.35
2016,4,19,13,45,161.0,420.0,2.2,24.0,563.5,582.86,432.88
2016,4,19,14,0,281.0,436.0,2.2,24.0,685.0,723.32,532.4
2016,4,19,14,15,141.5,293.0,2.2,23.5,418.5,436.02,329.27
2016,4,19,14,30,2.0,150.0,2.2,23.0,152.0,148.04,110.78
2016,4,19,14,45,3.5,163.5,2.2,23.0,167.0,162.85,123.07
2016,4,19,15,0,5.0,177.0,2.2,23.0,182.0,177.76,134.87
2016,4,19,15,15,6.5,192.5,2.2,23.0,198.0,194.82,148.37
2016,4,19,15,30,8.0,208.0,2.2,23.0,214.0,212.14,162.09
2016,4,19,15,45,22.0,228.5,2.2,23.0,242.5,245.49,188.65
2016,4,19,16,0,36.0,249.0,2.2,23.0,271.0,287.5,221.64
2016,4,19,16,15,118.5,241.0,2.15,22.5,305.0,351.89,274.21
2016,4,19,16,30,201.0,233.0,2.1,22.0,339.0,401.87,315.15
2016,4,19,16,45,103.5,189.0,2.1,22.0,243.5,278.63,219.25
2016,4,19,17,0,6.0,145.0,2.1,22.0,148.0,149.37,115.94
2016,4,19,17,15,3.0,124.5,1.85,21.5,126.0,126.82,98.53
2016,4,19,17,30,0.0,104.0,1.6,21.0,104.0,104.45,80.72
2016,4,19,17,45,154.5,92.0,1.4,21.0,125.5,190.43,151.9
2016,4,19,18,0,309.0,80.0,1.2,21.0,147.0,250.15,197.22
2016,4,19,18,15,225.0,60.5,1.15,20.5,101.5,178.47,137.06
2016,4,19,18,30,141.0,41.0,1.1,20.0,56.0,108.96,78.33
2016,4,19,18,45,70.5,20.5,1.05,19.5,28.0,50.76,9.66
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,12.0,0.35,17.0,12.0,11.58,0.0
2016,4,20,6,30,0.0,24.0,0.4,17.0,24.0,23.17,13.68
2016,4,20,6,45,1.0,47.5,0.45,17.5,47.5,44.58,33.16
2016,4,20,7,0,2.0,71.0,0.5,18.0,71.0,65.34,51.69
2016,4,20,7,15,14.5,93.5,0.6,18.0,98.0,85.38,65.83
2016,4,20,7,30,27.0,116.0,0.7,18.0,125.0,104.14,80.45
2016,4,20,7,45,13.5,80.0,0.85,18.5,84.5,78.51,59.37
2016,4,20,8,0,0.0,44.0,1.0,19.0,44.0,42.5,29.9
2016,4,20,8,15,287.0,100.5,1.1,19.5,250.0,149.05,106.81
2016,4,20,8,30,574.0,157.0,1.2,20.0,456.0,296.86,216.83
2016,4,20,8,45,610.5,161.0,1.3,20.5,509.0,345.26,256.18
2016,4,20,9,0,647.0,165.0,1.4,21.0,562.0,397.21,298.21
2016,4,20,9,15,669.0,170.5,1.4,21.0,610.0,447.18,338.34
2016,4,20,9,30,691.0,176.0,1.4,21.0,658.0,498.56,378.49
2016,4,20,9,45,715.5,176.0,1.45,21.5,702.5,547.49,415.42
2016,4,20,10,0,740.0,176.0,1.5,22.0,747.0,597.49,452.15
2016,4,20,10,15,752.5,179.5,1.5,22.0,783.5,643.77,485.76
2016,4,20,10,30,765.0,183.0,1.5,22.0,820.0,689.52,518.23
2016,4,20,10,45,774.0,185.5,1.5,22.5,849.5,732.37,546.91
2016,4,20,11,0,783.0,188.0,1.5,23.0,879.0,772.21,572.95
2016,4,20,11,15,789.0,189.5,1.5,23.0,900.5,807.31,595.53
2016,4,20,11,30,795.0,191.0,1.5,23.0,922.0,840.58,616.69
2016,4,20,11,45,832.0,169.0,1.5,23.5,943.5,876.02,637.91
2016,4,20,12,0,869.0,147.0,1.5,24.0,965.0,908.32,656.85
2016,4,20,12,15,870.0,147.0,1.45,24.0,969.5,929.64,669.28
2016,4,20,12,30,871.0,147.0,1.4,24.0,974.0,948.14,680.01
2016,4,20,12,45,868.5,148.0,1.4,24.0,970.0,961.41,688.21
2016,4,20,13,0,866.0,149.0,1.4,24.0,966.0,971.61,694.65
2016,4,20,13,15,862.5,148.5,1.35,23.5,953.0,976.27,698.33
2016,4,20,13,30,859.0,148.0,1.3,23.0,940.0,977.77,700.2
2016,4,20,13,45,854.0,146.5,1.3,23.0,919.5,973.65,698.14
2016,4,20,14,0,849.0,145.0,1.3,23.0,899.0,966.38,694.29
2016,4,20,14,15,841.0,143.0,1.3,23.0,870.0,958.16,690.01
2016,4,20,14,30,833.0,141.0,1.3,23.0,841.0,941.55,680.51
2016,4,20,14,45,602.5,243.0,1.35,23.0,738.0,829.26,608.25
2016,4,20,15,0,372.0,345.0,1.4,23.0,635.0,709.25,523.64
2016,4,20,15,15,304.5,338.5,1.45,23.0,567.0,637.24,475.25
2016,4,20,15,30,237.0,332.0,1.5,23.0,499.0,558.36,420.36
2016,4,20,15,45,503.5,222.0,1.55,23.0,546.0,674.49,511.8
2016,4,20,16,0,770.0,112.0,1.6,23.0,593.0,755.32,572.3
2016,4,20,16,15,747.0,108.0,1.55,22.5,541.0,708.24,541.22
2016,4,20,16,30,724.0,104.0,1.5,22.0,489.0,663.14,512.26
2016,4,20,16,45,691.0,99.0,1.5,22.0,434.0,607.14,473.47
2016,4,20,17,0,658.0,94.0,1.5,22.0,379.0,551.98,433.58
2016,4,20,17,15,614.0,87.5,1.4,21.5,323.5,489.53,387.21
2016,4,20,17,30,570.0,81.0,1.3,21.0,268.0,429.6,341.19
2016,4,20,17,45,503.0,72.0,1.2,21.0,213.5,357.83,283.74
2016,4,20,18,0,436.0,63.0,1.1,21.0,159.0,291.56,228.87
2016,4,20,18,15,339.5,50.0,1.1,20.5,111.0,213.02,163.62
2016,4,20,18,30,243.0,37.0,1.1,20.0,63.0,147.06,106.77
2016,4,20,18,45,121.5,18.5,1.1,19.5,31.5,68.73,19.52
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,17.5,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.95,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,1.2,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.0,1.2,19.0,3.0,2.89,0.0
2016,4,21,7,30,0.0,4.0,1.2,19.0,4.0,3.86,0.0
2016,4,21,7,45,0.0,5.5,1.3,19.5,5.5,5.3,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.75,0.0
2016,4,21,8,15,0.0,32.0,1.3,20.0,32.0,30.9,20.08
2016,4,21,8,30,0.0,57.0,1.2,20.0,57.0,55.1,39.89
2016,4,21,8,45,0.0,44.5,1.2,20.5,44.5,43.01,29.75
2016,4,21,9,0,0.0,32.0,1.2,21.0,32.0,30.93,19.72
2016,4,21,9,15,0.0,35.5,1.1,21.5,35.5,34.32,22.36
2016,4,21,9,30,0.0,39.0,1.0,22.0,39.0,37.72,24.98
2016,4,21,9,45,20.5,183.0,0.95,22.5,199.0,184.15,140.32
2016,4,21,10,0,41.0,327.0,0.9,23.0,359.0,328.71,247.56
2016,4,21,10,15,207.0,351.0,0.85,23.0,523.0,457.58,342.05
2016,4,21,10,30,373.0,375.0,0.8,23.0,687.0,601.07,443.02
2016,4,21,10,45,598.5,268.0,0.75,23.5,788.5,681.93,500.36
2016,4,21,11,0,824.0,161.0,0.7,24.0,890.0,780.17,567.0
2016,4,21,11,15,829.5,162.0,0.7,24.0,911.5,815.61,588.06
2016,4,21,11,30,835.0,163.0,0.7,24.0,933.0,849.04,608.47
2016,4,21,11,45,855.5,152.5,0.7,24.0,951.0,880.51,627.53
2016,4,21,12,0,876.0,142.0,0.7,24.0,969.0,911.58,646.25
2016,4,21,12,15,877.0,142.5,0.75,24.0,973.5,933.43,660.16
2016,4,21,12,30,878.0,143.0,0.8,24.0,978.0,952.43,672.5
2016,4,21,12,45,877.5,142.5,0.9,24.5,974.5,966.13,681.34
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,976.76,688.4
2016,4,21,13,15,874.0,141.5,1.1,24.5,958.5,981.87,694.84
2016,4,21,13,30,871.0,141.0,1.2,24.0,946.0,983.78,699.46
2016,4,21,13,45,863.0,141.5,1.3,24.0,924.5,978.68,698.46
2016,4,21,14,0,855.0,142.0,1.4,24.0,903.0,970.44,695.59
2016,4,21,14,15,847.5,140.5,1.45,24.0,874.0,957.58,689.11
2016,4,21,14,30,840.0,139.0,1.5,24.0,845.0,947.3,684.4
2016,4,21,14,45,830.5,136.0,1.6,24.0,809.0,925.18,672.75
2016,4,21,15,0,821.0,133.0,1.7,24.0,773.0,900.32,659.31
2016,4,21,15,15,807.0,130.0,1.7,24.0,730.5,868.88,640.31
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,835.25,619.8
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,795.49,595.01
2016,4,21,16,0,759.0,118.0,1.7,24.0,592.0,754.16,568.9
2016,4,21,16,15,525.0,170.0,1.7,23.5,485.0,605.25,464.81
2016,4,21,16,30,291.0,222.0,1.7,23.0,378.0,464.62,360.09
2016,4,21,16,45,228.5,202.5,1.7,23.0,317.0,389.88,304.87
2016,4,21,17,0,166.0,183.0,1.7,23.0,256.0,311.54,245.11
2016,4,21,17,15,155.0,158.0,1.6,22.5,218.0,271.43,214.91
2016,4,21,17,30,144.0,133.0,1.5,22.0,180.0,231.74,184.05
2016,4,21,17,45,124.0,108.5,1.4,21.5,143.5,188.5,149.34
2016,4,21,18,0,104.0,84.0,1.3,21.0,107.0,146.62,114.81
2016,4,21,18,15,73.5,61.0,1.3,20.5,75.0,103.68,78.7
2016,4,21,18,30,43.0,38.0,1.3,20.0,43.0,62.85,43.94
2016,4,21,18,45,21.5,19.0,1.35,20.0,21.5,29.78,7.38
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,172.0,15.5,2.0,13.5,33.5,11.61,0.0
2016,4,22,6,30,344.0,31.0,2.3,14.0,67.0,23.45,14.32
2016,4,22,6,45,448.5,41.0,2.6,15.0,118.5,29.5,20.33
2016,4,22,7,0,553.0,51.0,2.9,16.0,170.0,35.14,25.55
2016,4,22,7,15,616.0,58.0,2.8,16.5,227.5,49.34,28.46
2016,4,22,7,30,679.0,65.0,2.7,17.0,285.0,98.89,52.58
2016,4,22,7,45,720.0,70.5,2.65,17.5,343.5,147.89,86.41
2016,4,22,8,0,761.0,76.0,2.6,18.0,402.0,201.46,129.55
2016,4,22,8,15,790.5,80.5,2.55,19.0,459.5,255.74,175.93
2016,4,22,8,30,820.0,85.0,2.5,20.0,517.0,312.85,224.98
2016,4,22,8,45,840.5,88.5,2.5,21.0,571.0,368.53,272.45
2016,4,22,9,0,861.0,92.0,2.5,22.0,625.0,429.53,322.52
2016,4,22,9,15,877.0,94.5,2.5,22.0,675.0,484.51,367.91
2016,4,22,9,30,893.0,97.0,2.5,22.0,725.0,539.79,412.23
2016,4,22,9,45,903.5,100.0,2.55,22.5,768.5,592.52,452.71
2016,4,22,10,0,914.0,103.0,2.6,23.0,812.0,644.54,491.4
2016,4,22,10,15,923.0,104.5,2.6,23.0,849.5,693.25,527.44
2016,4,22,10,30,932.0,106.0,2.6,23.0,887.0,740.64,561.15
2016,4,22,10,45,937.5,108.0,2.65,23.5,917.0,784.39,589.46
2016,4,22,11,0,943.0,110.0,2.7,24.0,947.0,826.11,616.05
2016,4,22,11,15,947.0,111.0,2.75,24.0,968.5,863.48,640.68
2016,4,22,11,30,951.0,112.0,2.8,24.0,990.0,898.37,663.56
2016,4,22,11,45,953.5,112.0,2.85,24.5,1003.5,928.39,681.83
2016,4,22,12,0,956.0,112.0,2.9,25.0,1017.0,955.54,698.16
2016,4,22,12,15,957.0,112.5,2.9,25.0,1021.5,978.84,712.95
2016,4,22,12,30,958.0,113.0,2.9,25.0,1026.0,999.0,725.77
2016,4,22,12,45,956.0,113.0,2.95,25.0,1021.0,1012.63,734.89
2016,4,22,13,0,954.0,113.0,3.0,25.0,1016.0,1022.88,742.0
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.0,1028.23,745.24
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1030.1,746.4
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1026.57,744.69
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1019.59,740.95
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.0,1006.27,732.82
2016,4,22,14,30,924.0,108.0,2.8,25.0,886.0,989.67,722.73
2016,4,22,14,45,913.5,107.0,2.75,25.0,848.5,967.18,708.91
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,941.79,693.3
2016,4,22,15,15,890.5,103.5,2.65,24.5,767.5,910.26,674.97
2016,4,22,15,30,878.0,101.0,2.6,24.0,724.0,876.27,654.91
2016,4,22,15,45,862.0,98.0,2.55,24.0,674.5,836.55,629.55
2016,4,22,16,0,846.0,95.0,2.5,24.0,625.0,799.88,606.14
2016,4,22,16,15,824.5,91.5,2.35,23.5,571.5,751.87,575.06
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,702.95,542.93
2016,4,22,16,45,774.0,83.5,2.05,23.0,461.5,647.01,504.17
2016,4,22,17,0,745.0,79.0,1.9,23.0,405.0,591.36,463.79
2016,4,22,17,15,704.0,74.0,1.75,22.5,347.0,528.4,417.08
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,470.08,372.23
2016,4,22,17,45,602.5,61.5,1.45,21.5,232.5,398.9,315.85
2016,4,22,18,0,542.0,54.0,1.3,21.0,176.0,332.58,261.18
2016,4,22,18,15,441.0,44.0,1.3,20.0,124.5,251.67,194.1
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,180.86,132.9
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,84.99,34.4
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
