Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,12.39,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,25.13,15.82
2016,4,23,6,45,428.5,43.5,0.7,16.0,119.5,31.53,22.09
2016,4,23,7,0,534.0,54.0,0.7,17.0,171.0,37.5,27.59
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,54.09,31.18
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,99.93,53.18
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,148.73,86.9
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,205.25,131.6
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,258.61,176.8
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,314.82,224.91
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,370.03,271.55
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,426.62,318.11
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,484.82,365.1
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,539.42,408.18
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,590.99,447.04
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,641.82,484.15
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,690.13,519.06
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,737.15,551.89
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,779.48,578.25
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,819.73,602.85
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,856.8,626.25
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,891.46,647.93
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,921.33,665.12
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,948.42,680.45
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,970.32,693.82
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,989.15,705.34
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,1002.04,713.95
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,1011.63,720.67
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,1017.33,725.13
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,1019.66,727.64
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,1015.71,727.04
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,1008.41,724.44
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,995.83,718.57
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,980.06,710.7
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,957.87,699.19
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,932.81,685.68
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,901.39,668.25
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,872.8,652.58
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,832.48,627.43
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,790.47,600.88
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,742.04,569.67
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,692.81,537.39
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,635.71,498.02
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,581.95,458.57
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,518.69,411.76
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,457.73,365.09
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,384.68,306.74
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,317.1,250.78
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,237.85,184.42
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,168.28,124.24
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,78.7,34.91
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,15.93,2.39
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,31.39,21.2
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,52.31,40.32
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,70.19,56.47
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,91.02,70.51
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,115.82,89.48
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,141.66,109.87
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,168.06,130.77
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,170.87,133.47
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,174.34,136.38
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,208.84,162.98
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,239.6,186.33
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,187.93,145.48
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,127.1,96.99
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,132.72,101.1
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,138.39,105.17
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,144.77,110.02
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,151.28,114.98
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,153.85,116.62
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,156.45,118.3
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,264.68,201.73
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,372.91,282.77
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,314.69,238.29
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,254.58,192.52
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,268.28,202.98
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,282.05,213.31
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,230.61,174.32
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,178.8,134.75
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,263.73,199.83
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,349.63,264.1
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,338.91,255.52
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,328.06,247.2
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,648.96,495.13
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,933.25,694.27
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,908.53,676.41
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,881.52,659.57
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,714.41,541.22
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,541.97,411.63
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,537.38,411.46
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,538.39,414.3
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,390.09,303.13
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,250.29,194.46
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,407.39,323.84
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,536.99,426.0
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,474.52,377.72
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,411.98,329.14
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,345.23,275.67
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,283.3,224.35
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,208.87,161.98
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,143.7,106.1
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,69.73,33.02
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,15.87,3.39
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,31.46,20.95
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,41.43,30.29
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,50.85,38.81
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,79.57,56.64
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,107.9,83.27
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,142.96,108.76
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,184.04,139.01
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,188.94,144.66
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,187.12,144.24
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,254.84,195.28
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,331.24,252.85
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,407.45,310.59
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,520.28,396.95
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,521.42,396.25
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,503.21,379.28
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,594.62,451.08
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,708.4,537.82
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,748.86,565.27
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,787.66,590.29
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,822.29,613.37
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,854.91,635.0
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,886.04,654.24
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,917.17,673.34
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,938.33,686.57
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,956.65,697.96
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,806.39,592.9
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,634.43,463.04
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,816.99,602.19
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,983.42,716.9
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,978.61,711.34
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,970.69,705.17
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,956.71,696.58
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,945.39,689.9
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,921.83,675.19
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,895.8,658.97
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,864.62,640.32
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,831.32,620.14
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,790.02,593.35
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,750.67,567.74
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,702.62,536.37
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,654.17,504.24
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,598.36,464.12
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,543.51,423.85
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,480.97,377.56
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,420.98,331.75
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,347.25,273.8
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,282.81,221.25
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,208.83,160.0
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,144.02,105.1
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,70.06,34.7
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,18.54,5.95
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,33.82,23.01
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,47.34,35.42
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,60.11,46.87
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,89.65,64.88
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,118.96,90.61
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,154.35,113.52
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,202.61,147.54
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,246.39,182.19
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,294.3,220.44
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,346.18,260.32
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,416.36,315.51
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,466.35,356.68
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,517.41,397.88
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,566.17,435.68
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,614.99,472.6
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,659.86,506.7
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,705.69,540.84
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,744.67,568.49
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,781.92,594.43
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,815.98,617.83
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,848.21,639.79
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,875.4,657.12
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,900.33,672.85
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,817.96,609.86
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,721.31,533.42
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,584.02,434.13
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,440.17,327.28
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,578.88,431.43
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,714.41,529.71
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,741.78,549.04
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,761.89,563.82
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,645.25,480.51
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,528.56,395.3
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,696.63,526.23
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,849.42,641.14
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,747.44,565.3
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,645.62,489.61
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,671.27,511.53
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,682.25,522.34
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,564.31,435.75
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,463.49,360.06
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,347.25,271.17
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,239.6,186.59
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,294.23,232.37
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,338.34,268.19
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,273.96,216.78
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,214.14,168.07
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,143.87,110.19
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,83.93,60.3
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,40.07,18.97
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,17.39,6.14
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,34.56,24.06
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,42.42,31.7
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,49.96,38.72
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,74.76,45.31
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,119.77,70.3
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,166.42,103.52
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,219.94,146.54
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,277.72,195.96
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,334.87,245.09
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,390.69,292.02
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,449.04,339.57
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,505.09,383.85
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,564.88,429.04
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,618.03,468.01
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,670.8,505.3
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,719.88,539.73
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,767.56,571.4
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,811.23,598.6
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,852.92,624.11
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,890.4,647.39
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,925.37,668.84
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,955.76,686.3
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,983.33,701.89
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,1005.76,715.6
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,1025.0,727.39
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,1038.58,735.75
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,1048.75,742.13
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,1054.01,745.62
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,1055.75,747.1
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,1051.55,745.05
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,1043.87,741.03
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,1030.29,732.33
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,1013.39,721.72
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,990.03,707.74
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,963.72,692.0
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,932.22,673.21
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,898.2,652.74
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,857.37,626.47
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,819.81,602.27
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,771.32,571.17
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,721.88,539.16
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,664.73,501.36
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,608.04,462.15
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,545.96,417.29
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,483.65,370.92
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,410.59,314.7
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,342.7,260.62
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,261.23,196.08
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,189.41,136.87
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,91.68,50.42
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,16.92,6.41
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,33.63,23.24
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,42.31,31.36
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,50.61,38.82
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,76.63,45.97
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,120.21,70.57
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,165.9,103.77
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,216.79,144.94
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,268.08,188.75
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,322.35,235.24
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,378.69,282.92
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,433.34,328.36
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,486.09,371.13
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,539.41,413.07
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,590.05,451.9
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,640.34,489.39
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,688.69,525.34
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,733.56,558.12
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,774.34,584.91
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,813.13,609.99
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,847.9,632.9
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,880.41,654.14
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,906.48,669.85
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,929.59,683.56
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,949.14,696.0
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,965.86,706.61
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,978.54,714.93
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,984.29,718.81
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,987.52,720.91
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,987.64,721.1
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,974.15,712.48
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,957.81,702.17
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,795.21,588.05
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,620.59,458.84
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,439.28,329.2
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,245.54,184.12
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,316.46,239.48
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,381.53,289.45
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,291.01,221.45
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,195.71,148.58
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,269.65,208.28
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,335.65,260.92
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,253.81,197.35
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,168.97,130.46
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,142.48,110.03
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,116.51,89.55
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,155.72,122.11
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,191.33,149.98
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,130.98,100.13
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,73.1,52.17
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,36.99,18.74
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,2.24,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.93,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,23.03,11.03
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,39.01,27.39
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,57.77,44.17
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,75.72,59.96
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,93.21,68.63
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,105.94,81.38
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,143.92,109.22
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,187.38,141.36
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,229.21,173.19
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,276.28,209.57
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,297.46,226.94
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,314.32,240.1
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,232.26,177.37
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,136.57,102.54
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,204.31,154.79
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,272.65,206.32
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,460.3,352.26
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,678.82,515.5
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,716.96,542.24
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,757.01,570.68
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,472.6,361.46
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,163.73,121.23
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,187.45,139.35
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,211.38,157.15
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,288.2,214.67
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,365.72,271.71
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,450.87,334.33
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,534.97,395.17
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,449.81,333.25
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,357.72,265.75
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,539.46,402.07
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,716.98,529.6
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,678.53,501.47
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,646.4,478.59
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,584.26,433.96
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,522.64,389.46
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,622.54,468.04
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,712.98,537.5
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,653.2,492.94
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,606.59,458.02
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,548.77,418.11
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,488.95,376.13
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,465.22,360.27
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,446.34,347.2
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,363.95,284.31
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,293.5,229.41
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,235.06,183.95
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,178.75,138.91
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,120.63,91.5
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,59.44,41.38
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,28.91,13.87
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,7.86,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,22.16,11.33
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,37.54,27.03
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,47.26,36.24
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,56.45,44.66
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,86.79,54.77
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,130.17,80.99
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,174.89,113.97
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,225.52,155.04
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,276.42,198.85
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,330.49,245.42
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,383.46,290.17
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,442.12,338.18
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,494.64,380.69
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,547.81,422.38
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,541.48,415.44
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,513.36,390.09
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,615.04,469.17
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,743.98,565.17
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,786.82,591.58
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,828.17,616.97
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,863.9,639.0
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,897.35,659.11
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,927.27,675.61
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,954.71,690.19
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,976.38,702.7
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,995.1,713.3
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,1008.84,719.32
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,1019.42,723.37
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,1024.34,726.64
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,1025.94,728.02
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,1022.71,726.56
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,1016.16,723.2
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,1002.96,715.81
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,986.61,706.61
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,965.19,694.28
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,940.85,680.17
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,910.25,662.8
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,882.56,647.3
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,844.27,623.42
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,804.03,598.15
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,756.53,567.27
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,708.17,535.49
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,654.34,499.79
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,600.6,462.41
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,540.56,418.88
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,480.14,373.75
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,410.17,320.02
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,344.65,267.64
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,265.93,203.93
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,196.26,145.38
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,112.05,69.26
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,25.84,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,9.83,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.68,11.21
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,34.98,24.65
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,43.58,32.74
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,51.7,40.13
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,74.4,50.77
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,81.95,63.14
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,97.46,75.64
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,113.02,87.95
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,102.23,78.63
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,90.83,68.91
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,184.67,143.42
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,281.46,218.42
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,249.67,193.32
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,216.93,167.36
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,213.81,164.32
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,210.41,161.06
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,273.44,209.49
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,334.05,255.26
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,324.28,246.88
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,310.58,235.75
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,462.76,351.44
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,623.99,469.39
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,590.94,442.79
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,554.17,414.19
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,533.62,399.02
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,511.92,382.91
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,520.69,389.63
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,529.31,396.2
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,538.63,404.29
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,547.72,412.3
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,631.67,476.34
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,715.66,539.17
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,834.81,633.05
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,937.57,709.78
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,777.39,593.29
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,607.91,463.77
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,723.14,557.48
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,812.64,629.63
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,689.03,537.07
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,569.68,445.73
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,609.31,480.23
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,632.65,501.54
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,574.18,457.61
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,520.37,416.68
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,457.76,368.4
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,398.13,321.41
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,330.16,266.51
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,267.44,214.41
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,191.64,150.77
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,130.13,98.11
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,69.59,43.36
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.88,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,9.83,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,21.2,11.27
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,34.07,24.21
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,42.69,32.45
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,50.54,39.76
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,45.23,26.65
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,23.16,14.25
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,74.41,57.85
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,122.86,98.34
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,188.19,150.15
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,258.99,206.6
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,200.22,159.67
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,127.73,100.44
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,119.46,93.41
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,111.04,86.26
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,139.61,109.4
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,168.43,132.52
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,131.98,102.73
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,94.89,72.38
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,173.61,135.92
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,252.63,198.25
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,259.02,203.08
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,265.49,208.11
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,270.18,211.74
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,274.86,215.4
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,284.37,222.81
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,293.9,230.24
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,293.7,229.65
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,293.39,229.02
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,357.34,278.88
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,418.77,326.11
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,316.12,246.57
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,209.03,162.52
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,197.79,153.87
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,186.51,145.06
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,196.5,152.94
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,206.59,160.88
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,165.49,128.38
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,124.62,95.8
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,180.74,141.48
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,238.1,187.71
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,263.94,209.66
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,281.57,225.19
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,260.53,209.19
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,238.92,192.61
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,207.12,167.49
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,175.66,142.17
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,143.21,115.23
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,111.31,88.27
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,151.07,120.21
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,172.32,132.61
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,100.07,66.09
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,21.29,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
