Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,54.0,13.5,2.05,20.5,17.5,13.27,0.0
2016,5,23,6,0,108.0,27.0,2.3,21.0,35.0,22.54,10.59
2016,5,23,6,15,201.5,44.5,2.4,21.0,75.0,34.0,23.12
2016,5,23,6,30,295.0,62.0,2.5,21.0,115.0,46.34,34.4
2016,5,23,6,45,360.0,76.0,2.7,21.5,163.0,55.23,42.38
2016,5,23,7,0,425.0,90.0,2.9,22.0,211.0,83.46,53.09
2016,5,23,7,15,215.5,110.0,2.95,22.5,172.0,110.11,76.4
2016,5,23,7,30,6.0,130.0,3.0,23.0,133.0,121.91,93.8
2016,5,23,7,45,15.0,155.0,3.1,23.5,162.5,147.17,113.16
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,173.55,133.18
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,195.85,150.27
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,213.61,163.69
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,232.08,177.27
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,245.45,186.75
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,264.62,200.93
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,279.43,211.73
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,295.66,223.09
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,307.27,230.91
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,322.5,241.9
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,341.79,255.86
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,354.6,264.55
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,367.62,273.39
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,404.66,300.16
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,442.36,327.12
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,408.97,302.04
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,373.52,275.64
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,444.17,327.15
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,515.29,377.92
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,628.83,460.55
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,741.69,540.61
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,703.94,513.19
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,664.87,485.48
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,482.99,356.98
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,300.47,222.9
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,638.69,481.78
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,941.93,693.17
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,920.85,677.97
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,897.3,663.44
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,870.71,646.64
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,838.56,626.05
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,510.65,391.48
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,176.53,132.03
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,350.29,270.88
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,510.85,394.48
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,448.9,347.97
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,389.46,303.42
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,338.23,265.44
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,296.05,233.44
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,250.5,197.9
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,206.54,162.71
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,160.69,125.11
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,117.4,88.95
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,74.24,52.68
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,28.77,13.32
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,12.98,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,12.78,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,24.09,11.92
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,41.02,29.06
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,58.47,44.82
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,67.87,53.29
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,91.9,64.69
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,123.84,90.2
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,147.56,111.76
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,175.96,133.94
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,204.88,156.37
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,238.03,181.85
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,273.17,208.84
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,295.4,225.59
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,316.46,241.08
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,279.72,212.47
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,241.52,182.46
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,255.22,192.24
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,269.1,202.01
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,373.86,280.46
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,485.85,362.1
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,566.19,420.3
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,653.29,482.19
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,563.72,416.0
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,464.47,342.04
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,500.73,367.72
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,537.88,393.3
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,582.16,424.99
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,629.85,458.76
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,566.58,413.52
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,503.87,368.51
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,488.98,358.27
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,473.62,347.52
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,432.45,318.22
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,390.75,288.35
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,564.53,419.14
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,736.89,543.91
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,521.7,389.43
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,301.79,225.37
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,370.18,278.08
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,430.56,323.7
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,479.27,362.17
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,514.53,390.66
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,515.45,393.87
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,503.59,387.88
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,396.38,306.9
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,304.8,236.14
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,258.85,201.63
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,222.19,173.53
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,183.24,142.8
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,145.41,112.46
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,108.9,82.88
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,69.68,50.73
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,41.47,27.29
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,14.47,4.19
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,7.37,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,7.37,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,14.47,4.94
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,32.6,21.76
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,49.9,37.15
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,69.81,54.52
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,90.5,68.48
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,118.27,85.7
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,162.56,115.26
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,168.52,125.04
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,164.71,126.08
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,185.92,142.35
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,207.36,158.63
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,233.09,177.69
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,254.63,193.37
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,275.33,208.7
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,296.15,224.02
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,319.97,241.05
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,344.17,258.19
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,365.79,273.75
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,387.66,289.44
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,362.28,270.26
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,337.37,251.48
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,359.97,267.96
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,384.84,285.89
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,356.31,264.2
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,326.45,241.71
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,356.98,264.05
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,387.78,286.31
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,431.02,317.05
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,472.09,345.86
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,485.98,355.81
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,499.82,365.84
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,462.35,339.26
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,424.36,312.27
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,494.63,364.51
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,572.76,421.03
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,541.98,399.37
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,502.08,371.67
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,446.17,331.9
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,390.71,291.89
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,287.98,216.23
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,181.43,135.61
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,187.04,140.83
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,192.81,146.07
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,258.65,199.18
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,322.5,249.84
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,284.4,221.2
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,247.1,192.9
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,209.1,163.13
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,165.53,128.39
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,127.52,97.59
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,90.96,67.47
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,56.73,39.08
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,21.45,9.16
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,3.44,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,6.74,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,16.88,8.52
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,27.02,17.5
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,39.59,28.53
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,52.17,37.38
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,69.77,51.73
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,87.02,65.6
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,102.53,77.71
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,118.1,89.68
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,98.73,73.91
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,78.36,57.41
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,121.26,91.22
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,163.76,124.19
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,256.42,195.46
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,354.59,269.24
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,375.05,283.72
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,395.28,298.12
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,294.57,222.39
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,189.53,142.17
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,196.68,147.59
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,203.87,152.84
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,419.84,316.16
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,643.23,475.9
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,707.1,520.99
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,775.24,569.25
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,804.29,589.19
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,832.89,608.97
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,800.83,585.39
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,766.29,560.46
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,826.57,605.5
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,889.96,651.75
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,892.34,655.04
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,892.54,657.26
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,774.98,572.78
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,656.78,486.58
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,725.98,540.62
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,789.35,589.02
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,792.04,592.46
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,790.03,592.92
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,643.62,486.08
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,507.35,384.13
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,470.94,359.31
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,434.76,333.9
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,398.37,307.64
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,361.66,280.75
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,319.88,249.92
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,278.82,218.94
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,234.84,184.46
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,192.24,150.36
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,148.14,114.58
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,100.8,75.65
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,60.67,42.37
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,20.28,8.63
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,12.78,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,23.11,11.54
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,44.36,31.65
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,64.75,49.82
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,49.34,37.05
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,32.82,21.56
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,34.75,23.14
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,36.69,24.66
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,60.41,43.88
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,84.08,62.76
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,53.16,37.47
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,22.22,12.32
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,67.23,48.27
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,111.87,83.24
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,72.6,52.07
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,32.89,20.53
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,45.01,30.01
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,57.14,39.39
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,221.84,166.84
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,386.06,289.16
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,443.07,329.9
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,502.17,371.69
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,421.39,312.16
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,337.44,249.91
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,295.13,218.38
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,252.22,186.24
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,270.34,199.55
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,288.53,212.71
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,332.7,244.76
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,377.25,276.54
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,295.73,217.28
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,213.84,157.18
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,271.33,199.26
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,329.4,240.29
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,426.95,310.62
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,518.89,374.9
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,540.45,389.49
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,552.61,398.13
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,718.19,519.52
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,854.43,613.05
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,820.16,592.18
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,783.88,571.6
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,738.59,545.63
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,692.71,518.53
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,643.86,487.16
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,594.75,454.08
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,536.57,413.21
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,480.17,372.41
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,418.87,326.72
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,360.52,281.54
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,288.27,224.22
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,225.77,172.79
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,154.58,113.66
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,93.22,58.25
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,32.96,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,15.24,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,25.68,13.68
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,41.68,29.57
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,57.1,43.5
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,54.27,41.38
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,62.43,45.97
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,102.49,68.56
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,173.71,114.71
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,186.23,134.8
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,178.33,136.73
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,212.01,162.27
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,247.52,188.95
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,312.74,237.57
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,388.08,293.86
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,461.4,349.77
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,557.57,422.91
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,563.59,424.32
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,552.04,411.7
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,563.25,418.67
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,573.74,424.64
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,682.58,507.82
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,812.74,601.08
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,845.31,621.55
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,875.95,641.21
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,806.34,589.23
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,720.78,522.3
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,842.12,614.43
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,965.25,698.86
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,977.71,706.11
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,987.38,712.47
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,991.68,715.47
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,993.02,716.71
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,988.39,714.21
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,980.81,709.96
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,967.88,702.03
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,952.18,692.42
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,928.0,677.32
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,901.67,660.88
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,699.42,520.85
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,492.66,367.32
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,531.85,400.21
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,574.43,434.01
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,636.51,484.93
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,679.6,521.48
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,628.91,484.92
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,578.56,448.54
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,520.67,406.97
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,461.31,363.1
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,400.56,316.05
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,343.13,270.18
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,275.06,215.08
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,213.66,163.97
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,145.24,106.96
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,79.69,49.77
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,29.76,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,9.34,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,18.34,8.3
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,37.34,26.05
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,55.7,42.5
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,75.05,59.49
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,92.79,70.43
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,124.83,93.53
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,159.76,118.52
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,182.8,138.04
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,206.89,158.04
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,259.16,196.43
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,322.71,244.52
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,347.58,264.49
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,371.59,282.74
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,317.59,241.66
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,260.92,197.46
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,221.87,167.27
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,181.34,135.8
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,301.84,227.13
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,426.14,318.16
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,312.4,233.4
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,194.46,144.39
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,235.36,175.27
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,276.58,205.78
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,409.42,303.04
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,545.41,398.71
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,752.9,554.44
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,960.94,696.41
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,972.45,701.88
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,981.2,707.25
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,985.19,709.27
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,992.0,713.23
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,987.4,710.32
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,979.92,705.78
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,897.4,651.28
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,810.7,588.19
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,868.69,634.14
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,911.23,663.59
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,882.54,646.49
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,851.77,628.53
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,813.05,603.88
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,776.48,580.58
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,621.56,472.12
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,477.17,364.8
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,538.77,416.09
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,580.04,450.37
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,522.8,408.33
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,467.37,367.15
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,398.53,313.99
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,337.86,265.7
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,270.27,211.42
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,209.18,160.86
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,140.94,104.21
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,75.94,48.14
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,28.02,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,5.9,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,11.57,3.24
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,25.58,16.21
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,39.6,28.82
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,55.42,42.77
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,71.19,53.57
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,53.62,39.01
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,34.76,23.32
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,37.67,25.58
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,40.58,27.8
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,126.19,96.35
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,209.46,160.64
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,303.13,229.75
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,419.13,314.85
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,473.71,355.86
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,543.23,408.17
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,587.99,440.06
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,632.7,471.3
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,674.54,502.1
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,715.89,532.17
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,752.45,557.75
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,787.5,581.94
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,820.06,604.25
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,851.11,624.99
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,885.05,648.03
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,919.58,671.4
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,939.92,683.81
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,957.79,694.73
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,972.07,702.47
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,983.63,708.53
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,988.91,711.1
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,991.23,711.9
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,983.09,706.15
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,977.73,702.36
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,972.5,698.71
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,958.56,689.6
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,939.65,678.08
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,918.04,664.94
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,889.92,648.73
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,859.64,631.02
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,825.96,610.88
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,790.37,589.26
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,746.56,560.96
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,704.5,533.62
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,652.19,498.97
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,600.43,463.23
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,543.59,422.23
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,488.39,381.36
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,420.5,329.18
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,357.13,279.14
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,287.34,223.5
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,226.8,173.54
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,157.97,116.56
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,99.2,64.52
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,35.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,5.41,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,10.6,2.49
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,21.23,12.42
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,31.86,21.98
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,45.4,33.92
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,58.9,43.26
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,86.22,65.62
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,113.52,87.59
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,139.67,107.73
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,166.87,128.45
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,226.83,172.94
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,305.35,232.15
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,309.73,236.38
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,311.97,238.21
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,270.19,205.85
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,226.64,171.81
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,253.3,191.51
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,280.32,211.08
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,397.0,298.35
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,519.59,387.13
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,474.79,352.61
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,422.26,312.91
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,487.0,360.21
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,554.0,408.01
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,480.61,355.04
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,404.16,299.39
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,267.92,199.72
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,131.11,96.23
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,105.41,76.6
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,79.64,56.68
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,67.96,47.64
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,56.27,38.55
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,63.54,44.27
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,70.81,49.99
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,67.38,47.46
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,63.97,44.95
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,50.86,34.69
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,37.76,24.39
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,41.14,27.2
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,44.52,30.03
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,78.9,57.51
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,113.77,85.28
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,200.59,154.79
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,286.19,222.36
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,309.63,242.45
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,337.22,265.55
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,298.66,236.41
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,260.65,207.3
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,217.58,172.95
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,170.04,134.44
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,130.97,102.19
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,93.3,70.68
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,58.88,41.73
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,23.35,11.84
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,15.24,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,25.71,14.25
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,41.69,29.94
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,57.1,43.92
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,71.09,56.31
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,100.35,73.04
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,126.96,87.87
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,164.81,112.75
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,208.46,144.78
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,261.25,185.52
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,307.39,223.88
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,356.38,264.12
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,403.92,302.43
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,453.42,341.33
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,459.95,346.76
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,450.69,338.3
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,469.15,350.56
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,485.15,360.47
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,592.67,442.51
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,727.43,540.5
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,661.03,487.59
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,576.41,421.63
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,585.51,427.99
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,593.72,432.97
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,606.01,440.96
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,618.48,449.04
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,699.71,505.52
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,782.89,561.45
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,839.91,599.65
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,899.36,639.04
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,851.53,607.4
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,804.14,576.62
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,624.59,453.83
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,442.6,323.89
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,301.69,223.96
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,157.97,116.99
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,241.26,180.77
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,325.91,243.83
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,492.67,369.89
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,646.0,481.06
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,720.48,539.18
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,775.7,581.63
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,651.89,494.8
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,534.75,408.95
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,461.21,355.65
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,383.47,297.81
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,342.91,268.47
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,302.5,238.33
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,258.39,203.89
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,215.67,169.79
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,171.45,133.94
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,129.47,99.12
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,85.93,62.62
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,40.66,24.4
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,17.98,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
