Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,3.44,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,6.74,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,13.98,6.33
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,21.22,12.87
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,30.4,21.01
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,39.59,27.44
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,82.64,62.82
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,124.04,96.14
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,129.97,100.68
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,135.22,104.66
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,202.57,156.43
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,274.48,211.36
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,275.52,212.01
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,267.62,205.43
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,268.6,205.84
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,272.7,208.53
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,335.0,255.16
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,404.22,305.9
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,447.75,337.52
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,489.97,368.03
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,561.04,419.46
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,634.36,471.43
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,602.04,445.97
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,563.77,416.65
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,677.61,499.64
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,799.88,584.62
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,714.67,521.33
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,622.15,453.37
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,726.13,528.66
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,829.83,600.0
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,686.93,498.73
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,529.97,386.42
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,688.26,501.54
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,838.87,603.67
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,919.2,661.8
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,978.94,699.13
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,857.85,620.68
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,723.52,525.54
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,699.91,511.99
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,674.71,496.19
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,757.55,560.21
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,809.56,597.05
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,765.39,569.78
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,720.26,542.43
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,670.15,510.0
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,619.99,476.89
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,566.0,439.42
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,511.33,399.93
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,449.02,352.87
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,389.77,306.48
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,322.43,252.35
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,260.92,201.1
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,189.52,140.98
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,128.18,86.02
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,57.16,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,11.8,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,18.11,8.55
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,23.77,14.85
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,29.04,19.86
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,31.9,22.53
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,70.1,35.51
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,121.04,73.64
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,165.05,112.29
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,181.33,133.11
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,182.03,139.67
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,248.81,186.86
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,341.75,255.56
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,376.49,283.99
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,398.94,302.06
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,465.37,354.44
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,565.45,432.15
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,577.84,438.68
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,575.2,433.0
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,554.16,415.72
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,522.52,390.09
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,541.88,402.99
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,560.82,415.15
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,632.39,466.64
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,706.81,518.8
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,726.3,531.32
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,745.21,543.82
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,561.04,414.22
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,364.43,270.46
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,626.78,464.77
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,889.5,643.32
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,771.01,558.66
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,647.08,471.32
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,547.41,402.35
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,452.76,334.78
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,326.62,244.32
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,196.49,147.43
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,497.25,378.59
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,783.95,580.23
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,702.14,520.91
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,631.2,471.02
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,721.84,543.52
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,787.95,593.03
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,692.64,527.8
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,598.69,459.61
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,406.61,316.52
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,223.17,172.87
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,196.97,153.42
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,170.89,133.24
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,138.35,107.51
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,112.35,86.62
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,87.36,66.3
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,62.74,45.94
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,42.02,28.52
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,21.24,10.65
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,10.61,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,13.27,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,20.93,10.83
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,28.25,18.71
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,35.06,25.08
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,62.09,48.96
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,98.09,74.87
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,113.79,87.61
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,131.2,102.11
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,135.6,105.23
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,138.79,107.25
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,141.91,109.12
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,144.83,110.83
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,214.53,164.62
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,280.9,214.8
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,378.67,289.31
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,490.98,373.96
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,467.04,353.94
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,431.18,324.61
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,510.05,383.89
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,596.58,447.49
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,612.03,457.51
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,627.99,468.04
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,746.63,562.19
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,884.9,660.46
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,714.25,535.91
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,519.02,383.42
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,538.85,398.57
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,558.89,413.06
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,781.11,584.13
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,994.12,732.27
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,999.19,735.94
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,1001.18,739.11
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,945.98,702.55
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,879.75,650.68
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,787.1,584.93
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,700.92,522.4
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,729.79,546.92
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,762.08,573.0
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,671.45,507.15
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,582.6,441.91
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,403.09,308.83
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,214.21,163.1
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,355.43,276.63
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,484.06,377.05
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,456.77,357.32
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,427.39,336.32
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,385.45,305.33
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,343.37,273.55
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,299.83,239.19
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,256.97,204.56
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,209.25,165.41
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,163.93,127.3
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,116.08,86.69
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,72.18,48.21
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,32.75,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,14.25,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,22.44,11.9
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,31.72,21.49
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,40.52,29.59
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,44.81,33.53
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,79.24,44.59
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,119.44,68.48
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,165.08,102.14
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,212.07,140.57
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,263.04,183.77
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,316.57,229.67
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,369.13,274.38
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,420.75,317.63
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,473.91,361.05
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,524.71,402.19
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,578.88,444.74
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,627.85,481.77
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,676.44,517.58
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,638.47,484.48
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,578.76,433.93
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,699.44,528.67
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,843.62,632.21
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,878.49,654.85
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,911.14,676.47
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,940.37,695.71
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,967.22,713.33
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,988.31,726.74
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,1006.6,738.34
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,1020.6,747.54
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,1031.59,754.89
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,1037.48,758.57
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,1040.15,760.27
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,1037.1,758.78
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,1030.84,755.33
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,1019.4,748.18
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,1004.89,739.14
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,983.82,725.85
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,960.15,710.93
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,897.3,669.09
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,828.03,621.89
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,838.46,631.45
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,830.48,627.1
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,792.33,602.47
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,747.96,573.38
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,698.75,540.46
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,649.15,506.74
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,592.06,465.42
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,538.29,424.72
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,476.07,376.67
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,416.61,329.29
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,346.85,273.5
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,282.86,220.22
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,207.4,156.45
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,142.49,98.63
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,64.32,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,13.27,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,20.92,10.86
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,27.79,18.32
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,34.19,24.32
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,37.57,27.42
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,74.61,38.68
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,117.64,64.24
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,168.75,102.52
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,217.56,142.9
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,269.79,187.57
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,321.83,232.69
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,375.88,278.81
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,432.92,325.63
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,486.82,368.74
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,538.46,410.08
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,590.16,450.34
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,639.26,486.82
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,687.6,521.7
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,733.13,553.72
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,777.3,583.18
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,817.98,608.7
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,856.74,632.57
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,891.67,654.85
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,924.24,675.42
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,952.46,693.03
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,978.04,708.86
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,999.01,721.7
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,1017.1,732.72
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,1030.34,739.22
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,1040.49,743.84
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,1045.96,747.06
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,1048.16,748.37
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,1045.09,746.93
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,1038.77,743.59
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,1026.73,736.33
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,1011.58,727.23
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,989.94,714.09
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,965.74,699.4
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,937.57,682.19
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,907.03,663.42
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,871.42,641.26
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,833.91,617.73
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,795.55,594.31
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,751.0,566.34
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,701.04,533.11
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,650.79,499.22
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,593.93,459.8
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,538.09,419.16
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,477.85,374.01
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,418.19,327.74
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,349.28,273.02
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,286.01,220.75
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,210.92,158.12
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,146.15,101.14
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,66.14,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,14.74,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,23.27,12.61
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,32.12,21.87
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,40.51,29.61
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,45.25,33.94
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,80.05,45.32
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,120.23,69.24
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,165.67,102.59
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,212.11,140.03
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,262.07,181.42
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,311.89,223.5
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,367.0,269.03
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,417.51,310.28
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,469.35,351.47
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,519.46,390.72
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,569.9,429.15
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,542.86,406.01
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,493.94,365.05
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,514.89,379.66
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,534.86,392.98
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,608.24,445.58
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,691.45,503.5
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,786.6,574.51
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,894.46,647.06
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,707.82,517.64
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,496.28,360.01
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,739.51,542.44
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,985.37,706.0
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,998.53,711.1
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,1008.86,716.7
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,1014.23,720.25
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,1016.52,722.03
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,1013.23,720.44
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,1006.88,717.09
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,995.02,710.38
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,980.24,701.96
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,961.6,691.61
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,940.26,679.55
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,912.14,662.29
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,887.3,647.24
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,851.28,625.1
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,813.6,601.75
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,687.41,516.6
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,557.66,422.55
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,603.8,460.87
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,629.7,482.89
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,573.01,442.45
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,517.61,402.35
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,454.8,354.62
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,395.21,307.95
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,327.33,254.45
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,265.11,203.55
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,190.75,141.96
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,128.84,88.49
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,58.41,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,15.24,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,24.09,13.14
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,35.76,24.76
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,46.82,34.77
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,52.98,40.31
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,85.91,51.62
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,125.36,77.49
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,164.97,108.01
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,206.73,139.06
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,257.98,179.36
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,306.04,219.88
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,356.58,261.99
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,397.54,296.62
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,423.96,317.95
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,481.66,362.67
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,555.78,419.3
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,601.03,452.06
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,645.25,483.35
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,541.65,404.8
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,417.83,308.29
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,595.63,445.01
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,804.27,593.84
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,837.19,613.63
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,868.31,633.53
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,891.7,647.01
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,912.34,658.7
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,932.06,671.12
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,949.55,682.15
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,816.11,589.15
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,665.18,478.6
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,826.16,598.26
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,975.83,700.79
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,974.32,698.92
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,969.98,696.76
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,957.44,690.84
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,946.41,686.03
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,926.28,674.0
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,903.78,660.52
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,713.14,528.26
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,520.38,386.52
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,660.96,495.77
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,771.48,578.02
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,727.59,548.94
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,683.18,519.81
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,553.91,425.46
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,432.82,334.56
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,461.08,359.41
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,469.75,368.1
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,409.96,321.82
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,353.24,277.11
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,287.7,224.88
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,228.01,175.88
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,162.89,121.93
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,99.46,68.35
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,45.2,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,14.74,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,23.26,12.48
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,33.32,22.7
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,42.86,31.39
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,47.92,35.97
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,81.01,46.66
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,119.27,69.13
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,162.81,100.59
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,207.64,136.36
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,256.38,176.56
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,304.84,217.13
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,358.74,261.3
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,408.53,301.67
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,459.63,342.02
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,508.61,380.39
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,558.0,418.16
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,604.71,452.51
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,651.02,485.75
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,696.6,518.45
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,738.98,547.31
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,777.43,572.93
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,814.21,597.32
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,847.87,619.21
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,879.47,639.7
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,810.77,589.35
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,723.86,521.08
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,763.64,550.23
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,804.09,578.86
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,684.97,495.03
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,559.22,404.86
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,789.0,576.6
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,998.68,717.74
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,995.53,714.81
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,989.4,711.88
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,977.85,704.84
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,963.46,696.12
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,836.68,611.57
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,697.55,510.32
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,786.32,581.09
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,853.98,631.92
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,820.2,610.0
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,781.85,585.55
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,738.38,556.85
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,694.25,527.44
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,394.28,306.54
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,99.27,73.21
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,312.19,246.32
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,481.2,376.61
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,417.09,327.03
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,359.76,282.37
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,293.85,229.65
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,233.77,180.18
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,167.64,125.3
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,109.92,76.05
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,47.03,1.38
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,14.25,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,22.44,11.82
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,31.32,20.98
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,39.59,28.55
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,43.5,32.13
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,77.14,42.74
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,116.37,66.02
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,160.7,98.61
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,206.3,144.27
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,238.13,177.08
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,279.19,207.84
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,331.48,247.41
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,355.3,266.55
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,376.47,282.35
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,427.0,319.91
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,487.98,364.63
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,522.77,388.52
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,556.69,411.34
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,636.47,472.76
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,740.13,547.68
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,779.07,571.15
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,816.36,593.74
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,850.15,614.99
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,881.83,634.78
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,909.41,651.04
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,934.6,665.74
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,955.46,678.53
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,973.69,689.73
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,986.82,696.97
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,997.12,702.55
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,1002.45,706.03
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,1004.72,707.75
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,1001.9,707.0
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,996.03,704.49
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,985.65,698.76
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,972.34,691.33
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,952.3,680.2
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,929.63,667.44
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,903.02,652.57
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,874.15,636.18
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,843.69,617.82
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,806.34,594.74
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,764.71,568.25
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,722.05,540.79
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,671.24,507.3
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,623.08,475.17
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,567.74,436.23
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,513.66,397.11
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,450.05,349.78
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,389.92,303.56
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,323.6,250.96
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,262.74,201.04
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,189.96,141.11
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,129.24,89.31
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,59.31,6.24
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,15.73,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,26.5,14.78
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,37.81,26.27
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,50.03,37.33
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,57.25,43.78
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,88.86,55.34
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,125.58,77.7
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,167.6,108.3
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,210.1,142.24
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,256.82,180.72
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,302.86,219.55
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,351.62,260.26
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,399.89,299.62
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,449.3,338.84
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,460.86,348.24
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,453.27,341.11
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,533.69,403.03
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,634.89,479.09
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,677.45,509.52
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,720.73,540.16
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,758.01,564.91
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,793.73,587.4
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,826.1,608.54
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,856.81,628.48
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,882.24,644.85
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,905.5,659.8
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,925.11,672.05
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,942.53,682.91
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,831.46,602.64
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,703.42,506.56
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,702.51,506.63
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,700.68,505.36
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,840.78,609.22
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,963.3,694.09
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,951.42,685.32
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,941.05,678.77
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,822.05,597.77
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,703.15,512.25
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,770.8,564.9
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,824.24,605.77
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,787.66,581.54
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,749.9,556.86
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,608.18,456.43
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,465.0,351.84
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,518.5,395.83
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,559.9,429.02
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,503.43,388.13
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,448.99,348.37
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,388.54,302.52
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,331.51,258.14
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,260.75,202.58
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,202.95,155.69
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,140.78,104.75
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,85.19,58.47
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,39.77,4.42
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
