Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,15.24,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,25.72,14.16
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,40.21,28.27
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,50.85,38.02
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,58.82,45.13
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,90.18,57.02
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,115.13,80.04
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,127.18,97.4
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,173.89,123.4
2016,6,12,8,0,581.0,130.0,3.1,25.0,417.0,256.45,180.77
2016,6,12,8,15,500.5,172.5,3.1,25.5,439.5,300.61,219.74
2016,6,12,8,30,420.0,215.0,3.1,26.0,462.0,335.76,249.96
2016,6,12,8,45,391.0,246.0,3.15,26.5,492.0,378.04,283.3
2016,6,12,9,0,362.0,277.0,3.2,27.0,522.0,413.09,310.07
2016,6,12,9,15,226.5,313.0,3.2,27.0,470.0,399.37,300.14
2016,6,12,9,30,91.0,349.0,3.2,27.0,418.0,372.2,278.87
2016,6,12,9,45,299.0,327.5,3.25,27.5,570.5,477.94,358.48
2016,6,12,10,0,507.0,306.0,3.3,28.0,723.0,606.58,452.45
2016,6,12,10,15,453.0,340.0,3.3,28.0,724.5,623.82,463.07
2016,6,12,10,30,399.0,374.0,3.3,28.0,726.0,638.69,472.12
2016,6,12,10,45,266.0,420.5,3.3,28.0,658.5,596.55,439.43
2016,6,12,11,0,133.0,467.0,3.3,28.0,591.0,547.09,401.01
2016,6,12,11,15,285.5,445.0,3.3,28.0,718.0,660.4,484.15
2016,6,12,11,30,438.0,423.0,3.3,28.0,845.0,783.28,570.82
2016,6,12,11,45,450.0,432.0,3.3,28.5,870.5,818.42,592.36
2016,6,12,12,0,462.0,441.0,3.3,29.0,896.0,853.14,613.91
2016,6,12,12,15,451.5,446.5,3.3,29.0,893.5,862.8,619.69
2016,6,12,12,30,441.0,452.0,3.3,29.0,891.0,870.86,624.61
2016,6,12,12,45,438.0,449.5,3.3,29.0,884.0,876.89,628.59
2016,6,12,13,0,435.0,447.0,3.3,29.0,877.0,881.21,631.51
2016,6,12,13,15,424.0,435.5,3.25,29.0,850.5,866.96,622.12
2016,6,12,13,30,413.0,424.0,3.2,29.0,824.0,850.66,611.55
2016,6,12,13,45,403.0,416.0,3.2,29.0,800.0,832.01,599.81
2016,6,12,14,0,393.0,408.0,3.2,29.0,776.0,815.96,589.7
2016,6,12,14,15,524.0,326.5,3.2,29.0,802.5,868.75,630.05
2016,6,12,14,30,655.0,245.0,3.2,29.0,829.0,912.33,663.55
2016,6,12,14,45,409.5,327.5,3.2,29.0,688.0,752.55,550.57
2016,6,12,15,0,164.0,410.0,3.2,29.0,547.0,585.91,429.7
2016,6,12,15,15,228.0,379.5,3.15,29.0,560.0,612.25,451.93
2016,6,12,15,30,292.0,349.0,3.1,29.0,573.0,643.86,476.51
2016,6,12,15,45,289.0,327.0,3.1,29.0,537.5,612.21,455.43
2016,6,12,16,0,286.0,305.0,3.1,29.0,502.0,579.6,433.83
2016,6,12,16,15,320.0,273.0,3.0,28.5,478.5,565.52,426.86
2016,6,12,16,30,354.0,241.0,2.9,28.0,455.0,547.94,417.11
2016,6,12,16,45,322.0,223.0,2.8,28.0,404.5,492.68,377.31
2016,6,12,17,0,290.0,205.0,2.7,28.0,354.0,438.94,338.15
2016,6,12,17,15,380.5,167.5,2.5,27.5,339.5,455.61,353.51
2016,6,12,17,30,471.0,130.0,2.3,27.0,325.0,455.16,355.2
2016,6,12,17,45,429.5,117.5,2.15,27.0,275.5,396.49,310.02
2016,6,12,18,0,388.0,105.0,2.0,27.0,226.0,340.88,266.37
2016,6,12,18,15,326.0,90.5,1.95,26.5,178.5,276.28,215.18
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,217.36,167.16
2016,6,12,18,45,190.0,57.5,1.9,25.5,91.0,148.77,110.93
2016,6,12,19,0,116.0,39.0,1.9,25.0,51.0,93.96,64.94
2016,6,12,19,15,58.0,19.5,2.05,25.0,25.5,43.61,7.09
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.0,21.5,15.24,0.0
2016,6,13,6,0,129.0,31.0,2.9,23.0,43.0,25.73,14.12
2016,6,13,6,15,224.5,47.0,3.05,23.5,83.0,35.79,24.49
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,46.86,34.46
2016,6,13,6,45,402.0,71.5,3.35,24.5,172.5,51.49,38.66
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,82.13,48.08
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,120.01,70.58
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,163.33,102.1
2016,6,13,7,45,626.0,99.5,3.65,25.5,380.0,207.05,136.87
2016,6,13,8,0,670.0,103.0,3.7,26.0,434.0,255.45,176.84
2016,6,13,8,15,696.0,107.5,3.7,26.5,485.0,303.63,217.52
2016,6,13,8,30,722.0,112.0,3.7,27.0,536.0,354.2,259.63
2016,6,13,8,45,745.0,114.0,3.7,27.5,585.0,406.43,302.19
2016,6,13,9,0,768.0,116.0,3.7,28.0,634.0,457.17,342.63
2016,6,13,9,15,782.5,119.0,3.65,28.0,678.5,505.9,381.19
2016,6,13,9,30,797.0,122.0,3.6,28.0,723.0,555.01,419.03
2016,6,13,9,45,809.0,124.0,3.6,28.5,762.5,601.85,453.54
2016,6,13,10,0,821.0,126.0,3.6,29.0,802.0,650.61,488.39
2016,6,13,10,15,553.5,273.5,3.6,29.0,737.5,633.31,471.13
2016,6,13,10,30,286.0,421.0,3.6,29.0,673.0,598.16,440.02
2016,6,13,10,45,305.0,431.5,3.6,29.5,708.0,636.46,466.13
2016,6,13,11,0,324.0,442.0,3.6,30.0,743.0,675.6,492.08
2016,6,13,11,15,227.5,465.5,3.55,30.0,679.0,632.49,459.47
2016,6,13,11,30,131.0,489.0,3.5,30.0,615.0,580.71,420.79
2016,6,13,11,45,165.0,497.0,3.5,30.5,658.5,625.78,451.95
2016,6,13,12,0,199.0,505.0,3.5,31.0,702.0,672.32,483.23
2016,6,13,12,15,228.0,502.5,3.45,31.0,729.0,705.19,505.8
2016,6,13,12,30,257.0,500.0,3.4,31.0,756.0,740.15,529.67
2016,6,13,12,45,559.0,319.0,3.4,31.0,872.0,867.45,624.65
2016,6,13,13,0,861.0,138.0,3.4,31.0,988.0,986.94,704.59
2016,6,13,13,15,858.5,137.5,3.4,31.0,977.0,992.38,707.35
2016,6,13,13,30,856.0,137.0,3.4,31.0,966.0,994.83,709.24
2016,6,13,13,45,549.0,302.0,3.4,31.0,830.0,867.29,624.1
2016,6,13,14,0,242.0,467.0,3.4,31.0,694.0,719.69,516.62
2016,6,13,14,15,537.0,300.5,3.35,31.0,785.0,854.77,618.35
2016,6,13,14,30,832.0,134.0,3.3,31.0,876.0,960.15,690.03
2016,6,13,14,45,816.5,136.0,3.25,31.0,841.5,938.12,675.55
2016,6,13,15,0,801.0,138.0,3.2,31.0,807.0,919.77,664.54
2016,6,13,15,15,595.5,228.5,3.15,31.0,713.0,814.29,594.9
2016,6,13,15,30,390.0,319.0,3.1,31.0,619.0,700.66,513.4
2016,6,13,15,45,409.5,291.0,3.05,31.0,589.5,688.14,507.1
2016,6,13,16,0,429.0,263.0,3.0,31.0,560.0,664.89,492.94
2016,6,13,16,15,436.5,240.0,2.85,30.5,523.0,634.3,473.82
2016,6,13,16,30,444.0,217.0,2.7,30.0,486.0,601.71,453.03
2016,6,13,16,45,450.5,193.5,2.6,30.0,445.0,565.82,428.82
2016,6,13,17,0,457.0,170.0,2.5,30.0,404.0,528.03,402.83
2016,6,13,17,15,352.0,166.0,2.35,29.5,334.0,426.41,328.18
2016,6,13,17,30,247.0,162.0,2.2,29.0,264.0,342.44,264.81
2016,6,13,17,45,226.0,141.0,2.1,28.5,224.0,296.81,230.69
2016,6,13,18,0,205.0,120.0,2.0,28.0,184.0,252.58,196.54
2016,6,13,18,15,175.5,99.0,1.95,27.5,146.0,205.71,159.34
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,161.28,123.15
2016,6,13,18,45,102.0,57.5,1.9,26.5,75.5,108.69,80.01
2016,6,13,19,0,58.0,37.0,1.9,26.0,43.0,65.81,44.24
2016,6,13,19,15,29.0,18.5,2.1,26.0,21.5,30.52,4.44
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.5,16.0,2.9,23.0,20.0,15.73,0.0
2016,6,14,6,0,87.0,32.0,3.3,23.0,40.0,26.49,14.66
2016,6,14,6,15,174.0,50.5,3.5,23.0,79.0,40.95,28.87
2016,6,14,6,30,261.0,69.0,3.7,23.0,118.0,51.7,38.73
2016,6,14,6,45,130.5,72.0,3.95,23.5,96.5,56.86,43.44
2016,6,14,7,0,0.0,75.0,4.2,24.0,75.0,71.2,52.94
2016,6,14,7,15,6.5,105.5,4.2,24.0,108.0,99.33,75.51
2016,6,14,7,30,13.0,136.0,4.2,24.0,141.0,128.29,98.34
2016,6,14,7,45,41.0,169.5,4.25,24.5,189.0,160.61,122.52
2016,6,14,8,0,69.0,203.0,4.3,25.0,237.0,199.86,152.12
2016,6,14,8,15,40.5,198.5,4.2,25.5,219.5,193.49,147.39
2016,6,14,8,30,12.0,194.0,4.1,26.0,202.0,187.13,142.33
2016,6,14,8,45,57.0,250.0,4.0,26.5,288.5,252.35,191.46
2016,6,14,9,0,102.0,306.0,3.9,27.0,375.0,326.14,246.27
2016,6,14,9,15,66.5,301.0,3.7,27.0,347.5,311.13,234.44
2016,6,14,9,30,31.0,296.0,3.5,27.0,320.0,292.04,219.41
2016,6,14,9,45,22.0,274.0,3.3,27.5,292.0,273.62,204.73
2016,6,14,10,0,13.0,252.0,3.1,28.0,264.0,249.06,185.49
2016,6,14,10,15,12.0,235.5,2.95,28.0,246.0,233.96,173.94
2016,6,14,10,30,11.0,219.0,2.8,28.0,228.0,218.51,162.13
2016,6,14,10,45,46.5,333.5,2.7,28.5,376.0,352.3,260.82
2016,6,14,11,0,82.0,448.0,2.6,29.0,524.0,490.55,358.17
2016,6,14,11,15,50.0,384.0,2.65,29.0,431.0,408.82,299.16
2016,6,14,11,30,18.0,320.0,2.7,29.0,338.0,324.11,237.75
2016,6,14,11,45,41.0,393.0,2.75,29.5,434.0,415.81,303.72
2016,6,14,12,0,64.0,466.0,2.8,30.0,530.0,510.14,369.15
2016,6,14,12,15,45.5,426.5,2.95,30.0,472.0,458.25,332.37
2016,6,14,12,30,27.0,387.0,3.1,30.0,414.0,404.82,294.59
2016,6,14,12,45,441.5,265.0,3.3,30.5,701.0,699.49,514.52
2016,6,14,13,0,856.0,143.0,3.5,31.0,988.0,986.78,706.48
2016,6,14,13,15,853.0,142.0,3.6,31.0,976.5,991.29,708.01
2016,6,14,13,30,850.0,141.0,3.7,31.0,965.0,992.81,709.97
2016,6,14,13,45,849.0,138.0,3.8,31.0,947.0,991.34,710.13
2016,6,14,14,0,848.0,135.0,3.9,31.0,929.0,986.84,708.46
2016,6,14,14,15,548.0,286.0,3.9,31.0,794.0,850.63,617.14
2016,6,14,14,30,248.0,437.0,3.9,31.0,659.0,704.16,509.59
2016,6,14,14,45,534.0,282.0,3.95,31.0,736.0,825.59,603.57
2016,6,14,15,0,820.0,127.0,4.0,31.0,813.0,920.59,670.52
2016,6,14,15,15,809.0,124.5,3.95,30.5,774.5,898.87,657.74
2016,6,14,15,30,798.0,122.0,3.9,30.0,736.0,869.31,640.5
2016,6,14,15,45,509.5,220.0,3.85,30.0,603.5,700.59,523.6
2016,6,14,16,0,221.0,318.0,3.8,30.0,471.0,529.37,395.89
2016,6,14,16,15,475.5,214.5,3.65,29.5,512.0,639.03,483.82
2016,6,14,16,30,730.0,111.0,3.5,29.0,553.0,712.6,541.18
2016,6,14,16,45,704.5,107.0,3.35,29.0,502.5,665.58,508.55
2016,6,14,17,0,679.0,103.0,3.2,29.0,452.0,616.29,474.38
2016,6,14,17,15,646.5,98.0,3.0,28.5,400.0,561.54,435.2
2016,6,14,17,30,614.0,93.0,2.8,28.0,348.0,508.1,395.98
2016,6,14,17,45,570.0,86.0,2.65,28.0,296.0,447.21,349.43
2016,6,14,18,0,526.0,79.0,2.5,28.0,244.0,389.28,303.88
2016,6,14,18,15,462.0,70.0,2.5,27.5,194.5,322.49,250.95
2016,6,14,18,30,398.0,61.0,2.5,27.0,145.0,261.19,200.68
2016,6,14,18,45,305.5,49.0,2.5,26.5,102.0,190.03,141.87
2016,6,14,19,0,213.0,37.0,2.5,26.0,59.0,130.7,91.4
2016,6,14,19,15,106.5,18.5,2.65,26.0,29.5,61.05,15.86
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,16.0,3.1,23.5,18.5,15.73,0.0
2016,6,15,6,0,55.0,32.0,3.2,24.0,37.0,27.82,15.54
2016,6,15,6,15,130.5,53.5,3.3,24.0,75.5,43.17,30.59
2016,6,15,6,30,206.0,75.0,3.4,24.0,114.0,59.26,44.99
2016,6,15,6,45,284.5,89.0,3.55,24.5,161.5,69.38,53.94
2016,6,15,7,0,363.0,103.0,3.7,25.0,209.0,95.01,62.02
2016,6,15,7,15,414.5,114.5,3.8,25.0,259.5,130.41,83.77
2016,6,15,7,30,466.0,126.0,3.9,25.0,310.0,171.32,113.3
2016,6,15,7,45,524.0,128.5,4.05,25.5,364.0,211.53,144.16
2016,6,15,8,0,582.0,131.0,4.2,26.0,418.0,256.8,180.52
2016,6,15,8,15,611.0,137.0,4.25,26.5,468.5,302.53,218.61
2016,6,15,8,30,640.0,143.0,4.3,27.0,519.0,351.1,258.62
2016,6,15,8,45,682.0,139.0,4.4,27.5,571.0,398.79,297.4
2016,6,15,9,0,724.0,135.0,4.5,28.0,623.0,450.17,338.39
2016,6,15,9,15,740.5,138.5,4.55,28.0,667.5,501.35,378.94
2016,6,15,9,30,757.0,142.0,4.6,28.0,712.0,550.06,416.88
2016,6,15,9,45,781.0,138.5,4.7,28.5,754.5,597.35,452.44
2016,6,15,10,0,805.0,135.0,4.8,29.0,797.0,645.46,487.83
2016,6,15,10,15,814.5,137.0,4.8,29.0,831.0,689.13,519.76
2016,6,15,10,30,824.0,139.0,4.8,29.0,865.0,733.04,550.42
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.0,772.93,576.12
2016,6,15,11,0,848.0,136.0,4.8,30.0,923.0,811.62,600.69
2016,6,15,11,15,852.5,137.0,4.75,30.0,943.0,844.92,622.31
2016,6,15,11,30,857.0,138.0,4.7,30.0,963.0,876.19,642.44
2016,6,15,11,45,866.5,134.0,4.7,30.5,977.5,905.11,659.88
2016,6,15,12,0,876.0,130.0,4.7,31.0,992.0,931.93,675.82
2016,6,15,12,15,877.0,130.0,4.6,31.0,997.0,952.3,688.34
2016,6,15,12,30,878.0,130.0,4.5,31.0,1002.0,970.09,699.29
2016,6,15,12,45,877.5,129.5,4.4,31.5,999.0,983.32,705.88
2016,6,15,13,0,877.0,129.0,4.3,32.0,996.0,993.77,710.71
2016,6,15,13,15,874.5,128.5,4.2,32.0,985.0,999.3,713.9
2016,6,15,13,30,872.0,128.0,4.1,32.0,974.0,1001.81,715.26
2016,6,15,13,45,867.0,128.0,4.0,32.0,955.0,999.28,713.51
2016,6,15,14,0,862.0,128.0,3.9,32.0,936.0,993.74,709.96
2016,6,15,14,15,856.5,126.5,3.75,32.0,910.0,983.21,703.03
2016,6,15,14,30,851.0,125.0,3.6,32.0,884.0,969.77,694.36
2016,6,15,14,45,841.5,124.0,3.5,32.0,851.5,950.18,682.14
2016,6,15,15,0,832.0,123.0,3.4,32.0,819.0,928.03,668.38
2016,6,15,15,15,821.5,121.0,3.3,32.0,780.5,901.46,651.79
2016,6,15,15,30,811.0,119.0,3.2,32.0,742.0,878.16,637.41
2016,6,15,15,45,796.0,117.0,3.15,32.0,698.5,843.29,615.64
2016,6,15,16,0,781.0,115.0,3.1,32.0,655.0,806.77,592.72
2016,6,15,16,15,763.0,111.5,2.95,31.5,607.5,764.68,566.5
2016,6,15,16,30,745.0,108.0,2.8,31.0,560.0,721.59,539.3
2016,6,15,16,45,721.5,103.5,2.65,30.5,509.0,672.47,507.48
2016,6,15,17,0,698.0,99.0,2.5,30.0,458.0,625.73,476.83
2016,6,15,17,15,666.5,94.0,2.35,29.5,406.0,570.89,438.33
2016,6,15,17,30,635.0,89.0,2.2,29.0,354.0,517.24,399.59
2016,6,15,17,45,593.5,82.5,2.1,28.5,301.5,457.46,355.24
2016,6,15,18,0,552.0,76.0,2.0,28.0,249.0,400.39,311.45
2016,6,15,18,15,489.0,67.5,2.0,27.5,199.0,333.42,258.71
2016,6,15,18,30,426.0,59.0,2.0,27.0,149.0,271.84,208.44
2016,6,15,18,45,335.0,47.5,2.05,26.5,105.5,201.7,150.52
2016,6,15,19,0,244.0,36.0,2.1,26.0,62.0,140.1,98.14
2016,6,15,19,15,122.0,18.0,2.25,26.0,31.0,65.07,18.92
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.0,2.9,22.5,21.0,15.73,0.0
2016,6,16,6,0,119.0,32.0,3.1,23.0,42.0,26.49,14.55
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.5,36.66,25.19
2016,6,16,6,30,310.0,64.0,3.4,24.0,123.0,47.72,35.17
2016,6,16,6,45,396.5,73.0,3.55,24.5,172.5,52.7,39.7
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,83.26,49.28
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,121.03,71.5
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,164.38,102.9
2016,6,16,7,45,632.5,99.5,3.85,25.5,382.0,207.43,136.87
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,255.76,176.66
2016,6,16,8,15,436.0,180.0,3.95,26.5,404.0,286.12,209.56
2016,6,16,8,30,190.0,259.0,4.0,27.0,371.0,297.77,223.83
2016,6,16,8,45,489.0,184.5,4.05,27.5,506.0,360.22,269.54
2016,6,16,9,0,788.0,110.0,4.1,28.0,641.0,459.77,345.13
2016,6,16,9,15,802.0,113.0,4.1,28.0,685.5,509.2,384.33
2016,6,16,9,30,816.0,116.0,4.1,28.0,730.0,558.93,422.95
2016,6,16,9,45,830.0,116.5,4.15,28.5,770.5,609.22,460.22
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,656.23,494.27
2016,6,16,10,15,852.0,119.0,4.2,29.5,845.0,700.01,525.02
2016,6,16,10,30,860.0,121.0,4.2,30.0,879.0,742.65,552.65
2016,6,16,10,45,867.5,121.0,4.2,30.5,906.5,781.72,577.43
2016,6,16,11,0,875.0,121.0,4.2,31.0,934.0,819.22,600.84
2016,6,16,11,15,879.0,122.0,4.2,31.0,954.0,852.94,622.72
2016,6,16,11,30,883.0,123.0,4.2,31.0,974.0,884.53,643.1
2016,6,16,11,45,885.0,124.0,4.2,31.0,986.0,912.05,660.73
2016,6,16,12,0,887.0,125.0,4.2,31.0,998.0,937.09,676.73
2016,6,16,12,15,887.5,125.0,4.2,31.0,1003.0,957.22,689.54
2016,6,16,12,30,888.0,125.0,4.2,31.0,1008.0,974.71,700.71
2016,6,16,12,45,888.0,124.5,4.2,31.5,1004.5,988.57,708.16
2016,6,16,13,0,888.0,124.0,4.2,32.0,1001.0,999.61,713.88
2016,6,16,13,15,885.5,123.5,4.15,32.0,990.0,1005.22,717.37
2016,6,16,13,30,883.0,123.0,4.1,32.0,979.0,1007.76,719.03
2016,6,16,13,45,878.5,122.5,4.1,32.0,960.5,1005.23,717.87
2016,6,16,14,0,874.0,122.0,4.1,32.0,942.0,999.63,714.9
2016,6,16,14,15,868.5,120.5,4.0,32.0,916.0,989.01,708.23
2016,6,16,14,30,863.0,119.0,3.9,32.0,890.0,975.45,699.81
2016,6,16,14,45,848.5,121.5,3.85,32.0,856.0,954.53,687.02
2016,6,16,15,0,834.0,124.0,3.8,32.0,822.0,931.22,672.78
2016,6,16,15,15,823.5,121.5,3.7,32.0,783.5,904.13,655.82
2016,6,16,15,30,813.0,119.0,3.6,32.0,745.0,880.29,641.05
2016,6,16,15,45,799.0,116.5,3.55,32.0,701.5,845.73,619.38
2016,6,16,16,0,785.0,114.0,3.5,32.0,658.0,809.46,596.52
2016,6,16,16,15,767.0,110.5,3.35,31.5,610.0,767.27,570.16
2016,6,16,16,30,749.0,107.0,3.2,31.0,562.0,724.07,542.8
2016,6,16,16,45,725.0,103.0,3.1,31.0,511.5,675.0,510.09
2016,6,16,17,0,701.0,99.0,3.0,31.0,461.0,628.33,478.66
2016,6,16,17,15,669.5,94.0,2.8,30.5,408.5,573.37,439.94
2016,6,16,17,30,638.0,89.0,2.6,30.0,356.0,519.6,400.98
2016,6,16,17,45,594.5,83.0,2.45,29.5,303.5,459.07,355.93
2016,6,16,18,0,551.0,77.0,2.3,29.0,251.0,401.42,311.62
2016,6,16,18,15,488.0,68.5,2.2,28.0,200.5,334.45,259.32
2016,6,16,18,30,425.0,60.0,2.1,27.0,150.0,272.85,209.38
2016,6,16,18,45,331.5,48.5,2.05,26.5,106.5,200.09,149.4
2016,6,16,19,0,238.0,37.0,2.0,26.0,63.0,139.51,97.93
2016,6,16,19,15,119.0,18.5,2.1,25.5,31.5,65.12,20.56
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,79.5,15.5,2.9,22.5,22.5,15.24,0.0
2016,6,17,6,0,159.0,31.0,3.2,23.0,45.0,24.17,12.72
2016,6,17,6,15,261.5,45.5,3.3,23.0,86.5,34.64,23.55
2016,6,17,6,30,364.0,60.0,3.4,23.0,128.0,44.56,32.62
2016,6,17,6,45,460.0,65.5,3.55,23.5,180.0,46.38,34.43
2016,6,17,7,0,556.0,71.0,3.7,24.0,232.0,76.59,42.17
2016,6,17,7,15,602.5,77.5,3.65,24.5,285.5,116.64,65.35
2016,6,17,7,30,649.0,84.0,3.6,25.0,339.0,161.84,98.09
2016,6,17,7,45,694.0,85.0,3.6,25.5,394.5,207.11,134.26
2016,6,17,8,0,739.0,86.0,3.6,26.0,450.0,260.0,178.09
2016,6,17,8,15,763.0,90.0,3.6,26.5,502.0,310.42,221.0
2016,6,17,8,30,787.0,94.0,3.6,27.0,554.0,362.99,265.07
2016,6,17,8,45,810.0,94.0,3.6,27.5,604.5,413.54,306.77
2016,6,17,9,0,833.0,94.0,3.6,28.0,655.0,469.43,351.28
2016,6,17,9,15,846.0,96.5,3.55,28.0,700.0,519.8,391.21
2016,6,17,9,30,859.0,99.0,3.5,28.0,745.0,570.26,430.14
2016,6,17,9,45,871.5,99.5,3.5,28.5,785.5,618.47,465.69
2016,6,17,10,0,884.0,100.0,3.5,29.0,826.0,666.27,499.93
2016,6,17,10,15,891.0,101.5,3.45,29.5,860.0,710.54,529.91
2016,6,17,10,30,898.0,103.0,3.4,30.0,894.0,753.49,557.12
2016,6,17,10,45,904.0,103.5,3.4,30.5,921.5,793.25,581.95
2016,6,17,11,0,910.0,104.0,3.4,31.0,949.0,831.23,605.29
2016,6,17,11,15,913.5,105.0,3.35,31.0,969.0,865.63,627.0
2016,6,17,11,30,917.0,106.0,3.3,31.0,989.0,897.78,647.07
2016,6,17,11,45,920.0,105.5,3.25,31.5,1001.5,925.65,662.92
2016,6,17,12,0,923.0,105.0,3.2,32.0,1014.0,950.97,677.01
2016,6,17,12,15,923.5,105.0,3.1,32.0,1018.5,971.77,689.18
2016,6,17,12,30,924.0,105.0,3.0,32.0,1023.0,989.78,699.57
2016,6,17,12,45,922.5,105.0,2.9,32.0,1019.5,1003.03,706.98
2016,6,17,13,0,921.0,105.0,2.8,32.0,1016.0,1013.31,712.58
2016,6,17,13,15,919.0,104.5,2.7,32.0,1004.5,1019.51,715.69
2016,6,17,13,30,917.0,104.0,2.6,32.0,993.0,1022.53,716.94
2016,6,17,13,45,912.5,103.5,2.55,32.5,974.0,1019.87,713.8
2016,6,17,14,0,908.0,103.0,2.5,33.0,955.0,1014.03,708.87
2016,6,17,14,15,903.0,102.0,2.4,33.0,929.0,1004.07,702.49
2016,6,17,14,30,898.0,101.0,2.3,33.0,903.0,991.06,694.34
2016,6,17,14,45,889.5,100.0,2.25,33.0,870.0,971.69,682.87
2016,6,17,15,0,881.0,99.0,2.2,33.0,837.0,949.59,669.81
2016,6,17,15,15,871.5,97.5,2.15,32.5,798.5,923.4,655.56
2016,6,17,15,30,862.0,96.0,2.1,32.0,760.0,894.82,639.75
2016,6,17,15,45,850.5,93.5,2.1,32.0,716.0,861.12,619.75
2016,6,17,16,0,839.0,91.0,2.1,32.0,672.0,825.47,598.36
2016,6,17,16,15,823.0,88.0,2.05,32.0,624.0,783.8,572.4
2016,6,17,16,30,807.0,85.0,2.0,32.0,576.0,740.9,545.39
2016,6,17,16,45,787.0,82.0,1.95,32.0,525.0,698.53,518.42
2016,6,17,17,0,767.0,79.0,1.9,32.0,474.0,651.06,487.52
2016,6,17,17,15,739.0,75.0,1.8,31.5,421.0,596.81,451.82
2016,6,17,17,30,711.0,71.0,1.7,31.0,368.0,543.31,414.15
2016,6,17,17,45,673.0,66.0,1.65,30.5,315.0,483.81,371.01
2016,6,17,18,0,635.0,61.0,1.6,30.0,262.0,428.61,329.4
2016,6,17,18,15,577.0,55.0,1.45,29.0,210.5,363.13,278.7
2016,6,17,18,30,519.0,49.0,1.3,28.0,159.0,302.58,229.84
2016,6,17,18,45,428.0,40.0,1.2,27.5,113.5,230.67,170.7
2016,6,17,19,0,337.0,31.0,1.1,27.0,68.0,167.9,117.1
2016,6,17,19,15,168.5,15.5,1.15,26.5,34.0,77.87,26.71
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,15.24,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,24.18,12.66
2016,6,18,6,15,246.5,45.5,2.45,23.5,84.0,34.65,23.5
2016,6,18,6,30,347.0,60.0,2.5,24.0,125.0,44.58,32.49
2016,6,18,6,45,183.5,81.0,2.65,24.5,116.5,63.53,48.94
2016,6,18,7,0,20.0,102.0,2.8,25.0,108.0,94.44,71.0
2016,6,18,7,15,308.5,98.0,2.7,25.0,218.0,105.92,68.32
2016,6,18,7,30,597.0,94.0,2.6,25.0,328.0,162.23,100.45
2016,6,18,7,45,634.5,99.0,2.55,25.5,381.0,206.58,135.73
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,254.91,175.57
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,303.52,216.65
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,354.56,259.19
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,407.08,301.45
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,458.18,341.49
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,507.39,379.63
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,557.04,416.91
2016,6,18,9,45,817.5,124.0,1.85,27.5,767.0,604.78,451.09
2016,6,18,10,0,832.0,125.0,1.8,28.0,808.0,654.71,485.61
2016,6,18,10,15,840.5,126.5,1.65,28.0,842.0,697.94,514.83
2016,6,18,10,30,849.0,128.0,1.5,28.0,876.0,740.09,541.14
2016,6,18,10,45,858.0,127.5,1.35,28.5,904.0,779.53,563.5
2016,6,18,11,0,867.0,127.0,1.2,29.0,932.0,817.51,584.21
2016,6,18,11,15,871.5,128.0,1.2,29.0,952.5,851.47,604.88
2016,6,18,11,30,876.0,129.0,1.2,29.0,973.0,883.36,624.13
2016,6,18,11,45,873.0,134.0,1.2,29.5,984.5,910.04,638.78
2016,6,18,12,0,870.0,139.0,1.2,30.0,996.0,934.07,651.73
2016,6,18,12,15,871.5,139.5,1.3,30.0,1001.5,955.41,665.87
2016,6,18,12,30,873.0,140.0,1.4,30.0,1007.0,974.23,678.53
2016,6,18,12,45,874.0,139.0,1.5,30.5,1004.5,988.57,687.18
2016,6,18,13,0,875.0,138.0,1.6,31.0,1002.0,1000.2,694.25
2016,6,18,13,15,872.5,137.0,1.65,31.0,991.5,1005.45,698.25
2016,6,18,13,30,870.0,136.0,1.7,31.0,981.0,1007.68,700.58
2016,6,18,13,45,867.0,134.5,1.75,31.0,962.5,1005.85,700.58
2016,6,18,14,0,864.0,133.0,1.8,31.0,944.0,1000.98,698.84
2016,6,18,14,15,858.0,132.0,1.8,31.0,918.5,990.63,693.24
2016,6,18,14,30,852.0,131.0,1.8,31.0,893.0,977.4,686.0
2016,6,18,14,45,841.5,130.5,1.8,31.0,859.5,957.53,674.73
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,935.12,661.98
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,913.44,649.16
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,883.8,631.31
2016,6,18,15,45,793.5,122.5,1.7,31.0,704.5,848.1,610.1
2016,6,18,16,0,778.0,120.0,1.7,31.0,660.0,810.77,587.69
2016,6,18,16,15,759.0,116.5,1.65,30.5,612.0,768.04,562.15
2016,6,18,16,30,740.0,113.0,1.6,30.0,564.0,724.36,535.62
2016,6,18,16,45,712.5,109.5,1.55,30.0,512.0,676.18,504.52
2016,6,18,17,0,685.0,106.0,1.5,30.0,460.0,625.77,471.16
2016,6,18,17,15,652.5,100.5,1.45,29.5,407.5,570.21,433.23
2016,6,18,17,30,620.0,95.0,1.4,29.0,355.0,515.93,395.05
2016,6,18,17,45,568.0,89.5,1.35,29.0,301.5,451.69,347.46
2016,6,18,18,0,516.0,84.0,1.3,29.0,248.0,391.04,301.17
2016,6,18,18,15,454.0,74.0,1.25,28.0,198.0,324.4,249.98
2016,6,18,18,30,392.0,64.0,1.2,27.0,148.0,261.21,199.59
2016,6,18,18,45,297.5,51.0,1.15,26.5,104.5,190.23,141.68
2016,6,18,19,0,203.0,38.0,1.1,26.0,61.0,128.99,90.54
2016,6,18,19,15,101.5,19.0,1.15,25.5,30.5,61.06,21.4
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,43.0,15.0,1.35,22.5,18.5,14.74,0.0
2016,6,19,6,0,86.0,30.0,1.5,23.0,37.0,24.92,13.15
2016,6,19,6,15,161.5,48.0,1.65,23.0,74.0,39.05,27.24
2016,6,19,6,30,237.0,66.0,1.8,23.0,111.0,49.37,36.73
2016,6,19,6,45,319.0,75.5,1.95,23.5,156.0,54.67,41.55
2016,6,19,7,0,401.0,85.0,2.1,24.0,201.0,81.35,50.46
2016,6,19,7,15,370.5,111.0,2.1,24.5,235.5,122.21,79.12
2016,6,19,7,30,340.0,137.0,2.1,25.0,270.0,165.1,113.3
2016,6,19,7,45,323.0,164.0,2.15,25.5,305.5,203.76,144.89
2016,6,19,8,0,306.0,191.0,2.2,26.0,341.0,240.93,175.43
2016,6,19,8,15,333.0,209.5,2.15,26.0,390.0,282.93,208.51
2016,6,19,8,30,360.0,228.0,2.1,26.0,439.0,327.7,243.51
2016,6,19,8,45,546.0,178.5,2.05,26.5,530.0,377.31,280.46
2016,6,19,9,0,732.0,129.0,2.0,27.0,621.0,449.67,335.17
2016,6,19,9,15,529.5,229.0,2.0,27.0,598.0,470.87,351.6
2016,6,19,9,30,327.0,329.0,2.0,27.0,575.0,477.11,354.91
2016,6,19,9,45,256.5,364.0,2.05,27.5,563.5,483.11,357.94
2016,6,19,10,0,186.0,399.0,2.1,28.0,552.0,486.52,358.41
2016,6,19,10,15,175.5,418.0,2.15,28.0,567.5,506.99,372.47
2016,6,19,10,30,165.0,437.0,2.2,28.0,583.0,526.44,385.55
2016,6,19,10,45,278.0,419.5,2.3,28.0,674.0,603.75,442.05
2016,6,19,11,0,391.0,402.0,2.4,28.0,765.0,691.61,504.56
2016,6,19,11,15,434.5,370.5,2.45,28.0,782.0,713.48,520.53
2016,6,19,11,30,478.0,339.0,2.5,28.0,799.0,738.48,539.04
2016,6,19,11,45,658.5,245.5,2.6,28.0,888.5,826.49,603.69
2016,6,19,12,0,839.0,152.0,2.7,28.0,978.0,917.41,663.35
2016,6,19,12,15,840.0,152.5,2.7,28.0,983.0,937.75,675.55
2016,6,19,12,30,841.0,153.0,2.7,28.0,988.0,955.64,686.83
2016,6,19,12,45,617.5,296.0,2.75,28.0,908.0,899.98,649.44
2016,6,19,13,0,394.0,439.0,2.8,28.0,828.0,829.8,596.39
2016,6,19,13,15,236.0,454.0,2.75,28.0,686.5,695.1,502.7
2016,6,19,13,30,78.0,469.0,2.7,28.0,545.0,546.59,396.65
2016,6,19,13,45,51.5,413.5,2.7,28.0,464.0,465.8,340.66
2016,6,19,14,0,25.0,358.0,2.7,28.0,383.0,384.22,282.44
2016,6,19,14,15,424.5,248.5,2.65,28.0,630.0,689.26,512.07
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,958.29,693.28
2016,6,19,14,45,504.5,275.0,2.55,28.0,721.5,790.08,577.45
2016,6,19,15,0,185.0,411.0,2.5,28.0,566.0,607.05,444.05
2016,6,19,15,15,489.0,269.0,2.4,28.0,652.5,755.83,557.6
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,871.65,638.19
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,838.09,615.93
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,802.63,593.66
2016,6,19,16,15,754.5,113.5,2.1,28.0,606.5,761.35,566.93
2016,6,19,16,30,737.0,110.0,2.0,28.0,559.0,719.03,539.3
2016,6,19,16,45,716.5,104.5,1.95,28.0,509.0,671.44,508.01
2016,6,19,17,0,696.0,99.0,1.9,28.0,459.0,625.98,477.78
2016,6,19,17,15,664.5,94.0,1.75,27.5,407.0,571.23,439.39
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,517.68,400.73
2016,6,19,17,45,593.5,82.0,1.5,27.0,303.5,458.56,356.27
2016,6,19,18,0,554.0,75.0,1.4,27.0,252.0,401.95,312.41
2016,6,19,18,15,493.5,67.0,1.3,26.5,202.0,336.59,261.0
2016,6,19,18,30,433.0,59.0,1.2,26.0,152.0,276.34,211.91
2016,6,19,18,45,345.5,47.5,1.15,25.5,108.0,207.0,154.81
2016,6,19,19,0,258.0,36.0,1.1,25.0,64.0,145.45,102.68
2016,6,19,19,15,129.0,18.0,1.15,24.5,32.0,67.9,25.38
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,74.5,14.5,0.85,21.5,20.5,14.25,0.0
2016,6,20,6,0,149.0,29.0,0.9,22.0,41.0,22.54,11.35
2016,6,20,6,15,247.0,43.0,1.05,22.5,81.0,32.65,21.93
2016,6,20,6,30,345.0,57.0,1.2,23.0,121.0,42.24,30.65
2016,6,20,6,45,420.0,66.0,1.4,23.5,169.5,46.97,34.95
2016,6,20,7,0,495.0,75.0,1.6,24.0,218.0,76.23,43.94
2016,6,20,7,15,543.0,82.5,1.65,24.5,269.5,113.94,65.59
2016,6,20,7,30,591.0,90.0,1.7,25.0,321.0,156.97,96.32
2016,6,20,7,45,632.5,93.5,1.8,25.5,374.0,200.48,130.68
2016,6,20,8,0,674.0,97.0,1.9,26.0,427.0,248.38,170.02
2016,6,20,8,15,699.5,101.5,1.9,26.5,478.0,296.46,210.27
2016,6,20,8,30,725.0,106.0,1.9,27.0,529.0,349.89,254.04
2016,6,20,8,45,510.5,198.0,1.95,27.5,509.0,379.27,280.59
2016,6,20,9,0,296.0,290.0,2.0,28.0,489.0,392.06,291.4
2016,6,20,9,15,288.0,315.0,1.95,28.0,520.0,426.63,316.9
2016,6,20,9,30,280.0,340.0,1.9,28.0,551.0,460.31,341.01
2016,6,20,9,45,551.0,230.5,1.9,28.5,673.5,537.46,399.41
2016,6,20,10,0,822.0,121.0,1.9,29.0,796.0,643.61,477.19
2016,6,20,10,15,831.0,123.0,1.85,29.0,830.0,687.23,507.02
2016,6,20,10,30,840.0,125.0,1.8,29.0,864.0,729.84,534.67
2016,6,20,10,45,848.0,125.5,1.8,29.5,892.0,769.11,558.64
2016,6,20,11,0,856.0,126.0,1.8,30.0,920.0,806.89,581.31
2016,6,20,11,15,860.5,127.0,1.8,30.0,940.5,840.55,602.23
2016,6,20,11,30,865.0,128.0,1.8,30.0,961.0,872.16,621.74
2016,6,20,11,45,869.5,127.5,1.85,30.5,974.0,900.18,638.12
2016,6,20,12,0,874.0,127.0,1.9,31.0,987.0,925.89,653.0
2016,6,20,12,15,875.0,127.5,1.95,31.0,992.5,946.85,666.22
2016,6,20,12,30,876.0,128.0,2.0,31.0,998.0,965.23,677.94
2016,6,20,12,45,877.0,126.5,2.05,31.5,995.5,979.1,685.56
2016,6,20,13,0,878.0,125.0,2.1,32.0,993.0,990.21,691.58
2016,6,20,13,15,592.0,297.5,2.1,32.0,880.0,895.68,630.63
2016,6,20,13,30,306.0,470.0,2.1,32.0,767.0,785.93,551.61
2016,6,20,13,45,211.5,469.5,2.15,32.0,673.0,689.2,487.7
2016,6,20,14,0,117.0,469.0,2.2,32.0,579.0,597.06,424.66
2016,6,20,14,15,488.0,293.5,2.25,32.0,733.0,799.2,573.19
2016,6,20,14,30,859.0,118.0,2.3,32.0,887.0,970.98,686.55
2016,6,20,14,45,833.0,127.5,2.35,32.0,850.5,946.45,670.87
2016,6,20,15,0,807.0,137.0,2.4,32.0,814.0,925.87,659.53
2016,6,20,15,15,796.0,134.5,2.45,32.0,776.0,899.05,644.13
2016,6,20,15,30,785.0,132.0,2.5,32.0,738.0,870.04,627.26
2016,6,20,15,45,770.0,129.5,2.55,32.0,695.0,835.47,606.63
2016,6,20,16,0,755.0,127.0,2.6,32.0,652.0,799.3,584.74
2016,6,20,16,15,736.0,123.0,2.6,31.5,604.5,756.79,559.16
2016,6,20,16,30,717.0,119.0,2.6,31.0,557.0,716.15,534.46
2016,6,20,16,45,691.5,115.0,2.6,31.0,506.5,667.29,502.51
2016,6,20,17,0,666.0,111.0,2.6,31.0,456.0,618.56,469.63
2016,6,20,17,15,633.0,105.0,2.45,30.5,404.0,562.87,430.58
2016,6,20,17,30,600.0,99.0,2.3,30.0,352.0,508.51,391.49
2016,6,20,17,45,554.0,92.0,2.2,29.5,300.0,446.95,345.96
2016,6,20,18,0,508.0,85.0,2.1,29.0,248.0,388.48,301.33
2016,6,20,18,15,444.0,75.5,1.9,28.0,198.5,319.01,247.22
2016,6,20,18,30,380.0,66.0,1.7,27.0,149.0,258.79,198.54
2016,6,20,18,45,288.5,53.0,1.5,26.5,105.5,189.53,141.6
2016,6,20,19,0,197.0,40.0,1.3,26.0,62.0,129.73,91.47
2016,6,20,19,15,98.5,20.0,1.3,25.5,31.0,61.92,23.67
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.5,15.0,2.3,21.5,20.5,14.74,0.0
2016,6,21,6,0,137.0,30.0,2.6,22.0,41.0,23.4,11.86
2016,6,21,6,15,238.0,44.0,2.6,22.5,81.0,33.49,22.59
2016,6,21,6,30,339.0,58.0,2.6,23.0,121.0,43.06,31.32
2016,6,21,6,45,416.0,67.0,2.65,24.0,169.5,48.22,35.93
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,76.61,44.29
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,114.31,65.77
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,157.48,96.45
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,201.23,130.95
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,249.27,170.34
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,297.45,210.58
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,351.1,254.4
2016,6,21,8,45,746.5,111.0,2.2,28.5,580.0,400.51,294.17
2016,6,21,9,0,768.0,114.0,2.1,29.0,629.0,451.47,333.89
2016,6,21,9,15,783.0,117.0,2.0,29.5,674.0,500.44,370.91
2016,6,21,9,30,798.0,120.0,1.9,30.0,719.0,549.86,406.94
2016,6,21,9,45,810.0,122.5,1.85,30.5,759.0,597.25,440.52
2016,6,21,10,0,822.0,125.0,1.8,31.0,799.0,646.64,474.3
2016,6,21,10,15,831.0,126.5,1.8,31.0,833.0,689.86,504.28
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,732.06,531.87
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,771.44,556.08
2016,6,21,11,0,855.0,130.0,1.9,32.0,922.0,809.31,579.05
2016,6,21,11,15,859.5,131.0,1.95,32.0,942.5,842.98,600.3
2016,6,21,11,30,864.0,132.0,2.0,32.0,963.0,874.61,620.2
2016,6,21,11,45,868.5,131.5,2.05,32.5,976.5,902.67,636.5
2016,6,21,12,0,873.0,131.0,2.1,33.0,990.0,928.42,651.3
2016,6,21,12,15,874.0,131.0,2.15,33.0,995.0,948.94,664.18
2016,6,21,12,30,875.0,131.0,2.2,33.0,1000.0,966.9,675.56
2016,6,21,12,45,874.5,130.5,2.25,33.0,997.0,980.32,684.23
2016,6,21,13,0,874.0,130.0,2.3,33.0,994.0,990.99,691.33
2016,6,21,13,15,871.5,129.5,2.3,33.0,983.5,996.77,695.04
2016,6,21,13,30,869.0,129.0,2.3,33.0,973.0,999.53,697.03
2016,6,21,13,45,865.0,128.5,2.35,33.0,954.5,997.76,696.88
2016,6,21,14,0,861.0,128.0,2.4,33.0,936.0,992.97,695.01
2016,6,21,14,15,855.0,126.5,2.4,33.0,911.0,982.21,689.05
2016,6,21,14,30,849.0,125.0,2.4,33.0,886.0,968.55,681.44
2016,6,21,14,45,538.0,265.5,2.45,33.0,741.5,812.66,580.82
2016,6,21,15,0,227.0,406.0,2.5,33.0,597.0,641.8,459.79
2016,6,21,15,15,292.5,369.5,2.45,33.0,603.5,671.02,483.3
2016,6,21,15,30,358.0,333.0,2.4,33.0,610.0,687.47,497.02
