Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,349.5,313.5,2.4,33.0,571.0,652.0,474.06
2016,6,21,16,0,341.0,294.0,2.4,33.0,532.0,615.7,450.63
2016,6,21,16,15,553.5,196.5,2.35,32.5,549.5,685.46,506.43
2016,6,21,16,30,766.0,99.0,2.3,32.0,567.0,730.49,540.97
2016,6,21,16,45,744.5,95.0,2.25,32.0,516.5,682.78,509.37
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,634.78,477.79
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,582.55,442.52
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,529.32,404.82
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,470.02,361.45
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,413.12,318.39
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.5,347.89,267.75
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,287.7,219.21
2016,6,21,18,45,378.5,44.5,1.25,27.5,111.5,217.34,161.41
2016,6,21,19,0,290.0,34.0,1.1,27.0,67.0,155.81,109.36
2016,6,21,19,15,145.0,17.0,1.1,26.5,33.5,73.83,29.55
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,14.25,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,22.59,11.07
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,32.3,21.47
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,41.51,29.85
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,45.75,33.73
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,74.12,42.1
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,112.01,63.5
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,155.26,94.26
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,199.65,129.47
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,248.12,169.47
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,296.68,210.3
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,350.63,254.75
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,400.04,295.08
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,450.88,335.43
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,500.15,373.5
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,549.85,410.75
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,599.94,447.1
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,646.6,480.09
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,690.14,511.29
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,732.62,540.0
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,771.79,564.67
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,809.41,588.03
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,843.2,609.88
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,874.95,630.32
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,904.31,648.13
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,931.54,664.5
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,870.92,623.59
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,796.77,566.53
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,899.48,643.88
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,995.81,706.82
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,1002.14,710.37
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,1005.41,712.75
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,1004.08,712.67
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,999.65,710.75
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,989.19,704.5
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,975.76,696.49
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,953.79,683.37
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,929.6,668.9
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,903.34,653.08
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,880.39,639.44
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,845.34,617.7
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,808.67,594.79
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,766.85,569.13
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,724.01,542.41
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,676.41,510.85
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,626.63,477.28
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,572.18,438.83
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,518.91,400.25
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,457.67,354.69
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,399.37,309.95
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,333.04,258.14
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,271.91,208.66
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,200.41,149.75
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,140.48,99.12
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,66.39,26.93
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,14.25,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,22.62,10.96
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,31.93,21.19
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,40.75,29.33
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,43.6,32.03
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,71.69,39.57
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,110.51,61.23
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,154.52,92.64
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,199.78,128.65
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,252.44,172.21
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,301.49,213.94
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,352.72,256.91
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,403.09,298.45
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,458.8,342.79
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,508.64,381.54
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,558.65,419.2
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,606.67,454.45
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,654.31,488.42
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,698.39,519.65
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,741.24,548.03
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,780.99,573.12
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,819.04,596.8
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,853.61,619.19
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,886.0,640.07
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,820.9,593.1
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,740.84,529.17
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,856.75,616.8
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,975.01,695.32
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,988.69,702.07
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,999.54,707.89
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,1005.96,712.12
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,1009.31,714.55
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,1007.58,714.22
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,1002.77,712.08
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,991.92,705.59
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,978.11,697.35
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,960.81,687.28
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,940.66,675.46
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,913.8,659.3
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,884.62,641.63
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,701.18,517.24
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,511.31,377.23
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,510.46,380.58
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,514.67,386.52
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,587.54,446.02
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,634.11,484.76
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,581.85,447.88
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,528.54,409.17
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,465.6,361.41
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,406.05,314.98
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,340.17,263.56
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,279.44,214.36
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,204.69,152.93
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,142.67,100.73
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,67.41,27.98
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,13.76,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,21.8,10.23
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,31.55,20.82
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,40.79,29.23
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,57.99,44.19
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,91.12,63.79
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,88.62,62.59
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,73.36,54.02
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,144.88,102.24
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,243.89,173.17
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,287.35,208.61
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,330.47,243.23
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,354.09,263.3
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,366.2,272.87
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,426.13,317.77
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,497.9,371.29
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,485.34,360.07
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,459.04,338.06
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,560.71,413.72
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,676.78,497.63
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,740.71,546.09
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,818.01,598.28
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,806.82,588.54
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,782.17,564.56
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,851.93,618.96
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,925.6,668.62
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,838.28,608.13
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,733.04,528.25
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,752.17,542.52
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,770.64,555.69
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,822.67,593.16
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,877.69,631.98
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,939.3,680.5
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,985.17,711.7
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,912.41,663.83
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,829.31,602.38
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,610.43,449.25
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,386.07,284.53
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,539.87,402.59
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,687.11,511.26
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,690.24,515.25
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,681.16,511.69
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,640.77,483.84
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,600.03,455.6
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,451.84,345.78
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,307.66,235.57
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,317.43,245.54
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,314.59,245.15
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,273.71,213.98
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,233.57,182.74
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,191.2,148.89
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,150.52,115.58
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,107.79,79.95
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,67.77,46.4
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,31.86,11.04
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,12.29,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,23.69,11.43
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,40.89,28.66
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,55.54,41.92
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,71.51,55.93
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,95.06,68.82
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,121.16,84.39
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,160.44,111.38
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,197.89,141.96
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,234.15,171.83
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,237.27,178.55
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,227.71,173.61
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,239.41,182.13
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,250.22,189.72
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,313.0,236.93
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,379.81,286.52
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,383.15,288.32
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,384.32,288.53
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,442.75,331.57
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,501.06,373.88
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,520.88,386.77
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,540.43,399.51
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,354.95,264.95
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,159.04,117.31
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,128.16,93.85
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,97.0,69.8
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,131.37,96.33
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,165.98,122.77
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,156.97,115.59
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,147.86,108.41
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,219.45,162.56
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,291.63,216.13
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,341.68,252.91
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,399.37,294.86
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,277.27,205.74
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,162.91,120.21
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,146.17,107.7
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,129.47,95.01
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,150.14,111.4
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,170.91,127.89
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,180.99,135.91
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,191.25,144.13
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,129.29,96.5
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,68.68,49.11
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,78.36,57.01
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,88.15,65.01
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,88.33,65.52
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,88.66,66.17
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,75.24,55.59
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,61.86,44.88
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,49.27,34.74
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,36.69,24.41
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,26.06,15.52
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,15.43,6.56
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,7.71,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,9.83,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,19.31,8.13
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,37.95,26.19
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,54.47,41.0
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,72.6,56.84
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,93.87,70.09
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,120.45,86.43
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,157.89,110.99
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,197.02,140.44
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,240.73,174.26
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,270.99,201.09
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,298.79,224.67
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,354.3,265.07
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,444.9,333.72
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,493.76,371.64
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,543.08,408.99
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,541.77,405.23
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,519.53,384.55
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,609.65,454.2
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,726.29,539.28
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,765.79,564.05
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,803.67,588.01
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,782.15,570.78
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,747.69,540.75
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,754.22,544.33
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,757.05,545.15
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,821.24,589.45
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,887.59,634.12
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,896.69,638.6
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,904.07,642.41
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,874.01,622.35
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,837.55,598.4
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,770.81,552.09
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,696.61,500.27
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,754.47,543.39
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,809.0,582.97
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,834.54,602.23
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,855.77,618.8
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,804.87,586.27
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,753.54,553.45
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,783.37,579.27
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,795.99,589.32
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,754.1,561.73
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,713.93,535.49
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,654.12,495.15
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,596.38,454.29
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,414.9,319.1
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,236.23,180.96
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,203.21,156.48
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,170.55,131.26
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,137.32,105.0
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,104.97,78.87
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,73.13,52.77
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,39.96,25.55
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,18.76,4.6
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,12.29,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,22.21,10.05
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,36.33,24.88
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,51.14,38.16
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,65.01,50.36
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,89.15,62.44
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,107.5,65.6
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,149.63,88.74
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,198.57,135.16
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,232.79,168.97
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,273.74,195.96
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,345.07,248.78
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,395.11,288.93
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,450.32,331.66
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,499.88,370.14
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,549.69,407.74
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,596.99,441.94
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,643.78,474.81
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,687.68,504.75
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,730.44,531.61
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,769.96,555.96
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,807.77,578.94
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,841.98,600.16
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,874.07,619.9
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,824.05,584.13
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,760.29,533.41
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,785.34,550.64
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,810.05,566.86
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,828.34,577.46
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,845.47,587.32
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,928.55,647.68
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,997.87,690.6
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,995.79,689.64
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,990.67,687.64
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,916.5,642.35
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,832.24,583.56
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,887.13,626.3
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,926.38,652.22
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,791.07,564.13
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,650.78,465.63
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,590.07,425.75
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,521.79,379.44
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,485.91,356.66
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,449.66,332.99
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,454.09,338.56
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,445.14,334.28
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,398.94,301.72
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,353.31,269.03
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,309.58,237.01
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,266.61,204.62
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,220.58,169.08
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,176.68,134.11
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,130.6,96.41
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,87.9,60.87
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,42.11,16.63
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,12.78,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,21.74,9.34
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,34.54,23.1
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,48.14,35.27
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,57.43,43.5
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,83.32,53.51
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,118.83,73.72
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,159.7,102.04
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,202.17,134.4
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,247.95,170.44
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,293.23,206.83
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,341.41,244.85
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,388.59,281.16
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,437.53,317.29
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,484.89,351.19
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,533.15,384.22
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,504.01,360.53
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,454.68,321.54
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,523.5,369.46
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,594.96,417.42
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,680.85,478.24
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,780.95,546.58
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,814.29,567.1
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,845.47,587.03
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,877.14,606.76
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,907.78,625.74
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,928.64,640.61
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,947.14,654.25
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,749.0,526.61
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,527.66,371.29
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,580.85,409.84
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,639.98,450.05
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,677.13,476.48
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,713.35,502.37
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,650.08,461.38
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,586.7,419.82
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,342.55,250.56
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,107.83,76.76
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,106.33,76.23
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,104.84,75.42
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,62.43,42.98
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,20.3,10.28
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,18.85,9.22
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,17.39,8.14
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,38.66,25.05
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,59.94,42.0
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,40.57,26.84
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,21.23,11.48
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,17.85,8.83
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,14.47,6.14
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,11.57,3.8
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,8.67,1.42
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,6.26,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.85,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.93,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,12.29,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,19.43,7.58
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,29.67,19.19
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,39.37,28.1
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,44.05,32.4
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,68.13,39.31
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,105.75,59.6
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,148.75,89.58
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,192.64,123.78
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,240.69,162.79
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,288.86,203.02
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,342.44,246.87
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,392.09,287.06
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,443.0,327.07
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,464.04,343.77
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,467.6,345.23
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,538.83,399.22
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,635.09,470.02
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,681.53,502.51
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,724.78,531.97
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,703.66,511.47
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,669.17,480.65
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,690.68,495.23
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,711.03,508.54
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,809.73,581.63
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,916.69,652.51
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,829.29,591.47
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,722.25,511.79
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,852.8,607.35
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,979.4,690.57
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,985.79,694.13
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,989.29,697.01
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,984.49,694.8
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,976.89,690.98
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,966.38,685.05
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,953.15,677.52
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,839.32,602.46
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,721.58,518.94
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,708.58,513.77
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,693.52,506.51
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,748.37,550.55
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,786.73,581.05
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,743.87,554.19
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,700.29,526.91
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,651.31,493.77
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,602.49,459.83
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,547.17,420.7
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,493.23,381.61
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,430.99,335.37
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,374.88,292.31
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,310.92,241.6
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,252.32,193.78
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,189.16,141.6
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,133.04,94.22
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,64.06,28.08
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,12.78,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,20.29,7.85
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,31.74,20.76
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,42.6,30.57
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,48.95,36.28
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,72.61,43.59
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,108.92,62.89
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,150.77,91.58
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,194.2,125.18
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,241.78,163.7
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,289.49,203.14
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,339.79,244.22
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,388.8,283.79
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,442.23,325.57
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,441.33,326.45
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,422.47,311.32
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,464.07,340.67
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,507.53,370.62
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,600.9,441.74
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,721.17,529.69
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,760.82,553.92
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,799.18,577.59
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,669.35,484.79
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,518.06,371.03
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,586.24,419.0
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,658.24,467.49
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,664.81,471.36
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,670.71,475.22
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,717.45,507.06
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,767.93,540.65
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,888.19,628.75
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,995.34,699.54
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,902.8,638.96
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,794.44,561.52
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,892.21,635.12
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,965.69,684.7
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,862.11,617.66
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,743.72,534.01
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,825.66,598.81
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,881.06,639.3
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,847.52,618.33
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,812.21,596.63
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,770.5,571.3
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,727.74,544.87
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,681.91,514.93
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,633.62,482.72
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,578.65,444.2
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,524.78,405.33
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,463.99,360.18
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,406.0,315.71
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,340.79,264.01
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,280.53,214.69
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,209.38,156.13
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,149.5,105.51
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,70.61,31.06
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,12.29,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.5,7.07
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,29.34,18.83
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,38.97,27.63
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,42.91,31.21
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,66.0,37.26
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,104.8,57.34
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,149.1,87.63
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,194.39,122.83
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,243.68,163.0
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,296.33,206.56
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,348.08,249.03
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,398.88,290.15
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,451.16,331.32
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,501.47,369.66
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,552.16,407.03
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,603.32,443.7
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,650.98,477.02
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,695.38,508.28
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,738.69,536.92
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,779.1,561.82
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,817.92,585.4
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,852.46,607.21
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,884.86,627.6
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,911.58,643.42
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,935.57,657.52
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,957.27,671.15
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,976.35,683.21
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,990.37,691.22
