Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,1001.6,697.58
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,1007.92,702.03
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,1011.18,704.75
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,1009.35,704.44
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,1004.45,702.37
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,994.52,697.28
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,981.66,690.47
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,962.51,679.76
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,940.7,667.42
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,810.09,584.05
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,668.19,484.02
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,755.33,552.58
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,818.49,598.56
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,776.87,572.86
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,734.13,546.67
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,683.63,513.68
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,635.93,482.12
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,580.83,443.88
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,526.83,405.22
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,465.28,359.68
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,406.69,314.94
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,340.19,263.07
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,278.8,213.46
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,207.23,154.57
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,147.09,103.81
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,69.57,30.47
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,30.0,13.0,2.85,23.5,15.0,12.78,0.0
2016,7,2,6,0,60.0,26.0,3.1,24.0,30.0,21.69,8.04
2016,7,2,6,15,148.0,45.5,3.25,24.5,68.0,37.07,25.06
2016,7,2,6,30,236.0,65.0,3.4,25.0,106.0,51.92,38.39
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.5,56.08,42.32
2016,7,2,7,0,409.0,88.0,3.8,26.0,201.0,77.7,49.57
2016,7,2,7,15,463.0,98.0,3.85,26.5,252.5,113.56,69.04
2016,7,2,7,30,517.0,108.0,3.9,27.0,304.0,155.2,97.5
2016,7,2,7,45,570.0,111.0,4.0,27.5,358.0,195.58,128.05
2016,7,2,8,0,623.0,114.0,4.1,28.0,412.0,242.03,165.27
2016,7,2,8,15,651.5,119.5,4.1,28.5,463.5,289.05,204.41
2016,7,2,8,30,680.0,125.0,4.1,29.0,515.0,338.85,245.5
2016,7,2,8,45,710.0,125.5,4.2,29.5,565.5,387.43,285.17
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,441.46,328.07
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.5,490.4,366.23
2016,7,2,9,30,773.0,133.0,4.4,31.0,707.0,540.01,403.86
2016,7,2,9,45,790.0,133.0,4.45,31.5,748.0,587.18,438.82
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,634.59,473.07
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,678.73,505.0
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,723.31,536.13
2016,7,2,10,45,835.5,137.0,4.55,32.5,888.0,763.18,561.62
2016,7,2,11,0,845.0,137.0,4.6,33.0,917.0,801.73,585.94
2016,7,2,11,15,850.0,138.0,4.6,33.0,938.0,835.95,608.18
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,868.19,629.01
2016,7,2,11,45,855.5,141.5,4.65,33.5,972.0,895.72,645.54
2016,7,2,12,0,856.0,144.0,4.7,34.0,985.0,920.81,660.42
2016,7,2,12,15,857.0,144.5,4.7,34.0,990.5,941.99,673.88
2016,7,2,12,30,858.0,145.0,4.7,34.0,996.0,960.67,685.78
2016,7,2,12,45,857.0,145.0,4.7,34.5,994.0,974.4,693.12
2016,7,2,13,0,856.0,145.0,4.7,35.0,992.0,985.45,698.82
2016,7,2,13,15,854.0,144.5,4.7,35.0,981.5,992.19,703.3
2016,7,2,13,30,852.0,144.0,4.7,35.0,971.0,995.98,706.02
2016,7,2,13,45,846.5,144.0,4.75,35.0,953.0,993.8,705.29
2016,7,2,14,0,841.0,144.0,4.8,35.0,935.0,988.66,702.85
2016,7,2,14,15,835.0,142.5,4.75,35.0,910.0,978.58,696.81
2016,7,2,14,30,829.0,141.0,4.7,35.0,885.0,965.66,689.1
2016,7,2,14,45,819.5,139.5,4.7,35.0,853.0,952.49,681.58
2016,7,2,15,0,810.0,138.0,4.7,35.0,821.0,930.89,668.64
2016,7,2,15,15,799.0,135.5,4.65,34.5,782.5,904.37,653.67
2016,7,2,15,30,788.0,133.0,4.6,34.0,744.0,875.62,637.17
2016,7,2,15,45,770.0,131.5,4.6,34.0,700.0,839.68,614.66
2016,7,2,16,0,752.0,130.0,4.6,34.0,656.0,802.25,591.03
2016,7,2,16,15,733.0,126.0,4.55,33.5,608.5,760.03,564.89
2016,7,2,16,30,714.0,122.0,4.5,33.0,561.0,719.78,539.78
2016,7,2,16,45,683.0,119.5,4.45,33.0,509.5,668.63,505.5
2016,7,2,17,0,652.0,117.0,4.4,33.0,458.0,617.99,470.39
2016,7,2,17,15,618.5,111.0,4.25,32.5,405.5,562.5,431.24
2016,7,2,17,30,585.0,105.0,4.1,32.0,353.0,508.36,392.07
2016,7,2,17,45,534.5,98.0,4.0,31.5,300.5,444.59,344.55
2016,7,2,18,0,484.0,91.0,3.9,31.0,248.0,381.28,296.06
2016,7,2,18,15,420.0,81.0,3.75,30.5,198.5,315.59,244.18
2016,7,2,18,30,356.0,71.0,3.6,30.0,149.0,255.69,195.46
2016,7,2,18,45,264.0,57.0,3.45,29.5,106.0,185.88,138.37
2016,7,2,19,0,172.0,43.0,3.3,29.0,63.0,125.56,88.35
2016,7,2,19,15,86.0,21.5,3.35,28.5,31.5,55.97,23.45
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,4.0,4.35,23.5,4.0,3.93,0.0
2016,7,3,6,0,0.0,8.0,4.5,24.0,8.0,7.71,0.0
2016,7,3,6,15,0.0,18.0,4.7,24.5,18.0,17.36,8.73
2016,7,3,6,30,0.0,28.0,4.9,25.0,28.0,27.02,17.31
2016,7,3,6,45,0.0,40.5,5.15,25.5,40.5,39.11,27.86
2016,7,3,7,0,0.0,53.0,5.4,26.0,53.0,51.21,36.25
2016,7,3,7,15,0.0,58.0,5.5,26.5,58.0,56.04,40.09
2016,7,3,7,30,0.0,63.0,5.6,27.0,63.0,60.89,43.82
2016,7,3,7,45,0.0,70.5,5.7,27.5,70.5,68.16,49.41
2016,7,3,8,0,0.0,78.0,5.8,28.0,78.0,75.43,54.91
2016,7,3,8,15,0.0,117.0,5.8,28.5,117.0,112.07,83.52
2016,7,3,8,30,0.0,156.0,5.8,29.0,156.0,148.25,111.25
2016,7,3,8,45,3.0,169.0,5.85,29.5,171.0,161.94,121.17
2016,7,3,9,0,6.0,182.0,5.9,30.0,186.0,175.95,131.31
2016,7,3,9,15,63.0,265.0,5.85,30.5,312.0,276.29,206.89
2016,7,3,9,30,120.0,348.0,5.8,31.0,438.0,380.51,283.7
2016,7,3,9,45,176.0,368.5,5.75,31.5,507.5,439.82,326.7
2016,7,3,10,0,232.0,389.0,5.7,32.0,577.0,504.16,372.91
2016,7,3,10,15,248.0,404.5,5.65,32.0,614.0,537.99,397.03
2016,7,3,10,30,264.0,420.0,5.6,32.0,651.0,576.74,424.44
2016,7,3,10,45,253.0,438.0,5.55,32.5,665.5,598.21,437.92
2016,7,3,11,0,242.0,456.0,5.5,33.0,680.0,621.1,452.17
2016,7,3,11,15,536.0,303.5,5.4,33.0,813.0,731.38,537.0
2016,7,3,11,30,830.0,151.0,5.3,33.0,946.0,857.21,626.02
2016,7,3,11,45,831.5,152.5,5.25,33.5,959.0,884.11,641.4
2016,7,3,12,0,833.0,154.0,5.2,34.0,972.0,908.67,655.62
2016,7,3,12,15,834.0,154.5,5.1,34.0,977.5,929.46,668.36
2016,7,3,12,30,835.0,155.0,5.0,34.0,983.0,947.82,679.5
2016,7,3,12,45,834.5,154.5,4.95,34.5,980.5,961.33,686.4
2016,7,3,13,0,834.0,154.0,4.9,35.0,978.0,972.25,691.68
2016,7,3,13,15,831.5,153.0,4.85,35.0,968.0,977.96,695.13
2016,7,3,13,30,829.0,152.0,4.8,35.0,958.0,980.77,696.86
2016,7,3,13,45,827.0,149.5,4.75,35.5,940.5,979.67,694.88
2016,7,3,14,0,825.0,147.0,4.7,36.0,923.0,975.62,691.17
2016,7,3,14,15,819.0,145.5,4.65,36.0,898.5,965.69,685.26
2016,7,3,14,30,813.0,144.0,4.6,36.0,874.0,958.91,681.52
2016,7,3,14,45,806.0,141.0,4.55,36.0,842.5,940.95,670.65
2016,7,3,15,0,799.0,138.0,4.5,36.0,811.0,920.37,658.21
2016,7,3,15,15,788.0,135.5,4.45,35.5,773.5,894.07,643.42
2016,7,3,15,30,777.0,133.0,4.4,35.0,736.0,865.58,627.13
2016,7,3,15,45,765.0,128.5,4.4,35.0,693.5,832.0,606.29
2016,7,3,16,0,753.0,124.0,4.4,35.0,651.0,796.63,584.14
2016,7,3,16,15,734.5,120.5,4.4,34.5,604.0,755.34,558.91
2016,7,3,16,30,716.0,117.0,4.4,34.0,557.0,715.75,534.5
2016,7,3,16,45,695.0,111.5,4.4,34.0,507.5,668.73,503.4
2016,7,3,17,0,674.0,106.0,4.4,34.0,458.0,621.46,471.56
2016,7,3,17,15,642.0,100.5,4.35,33.5,406.5,566.7,433.27
2016,7,3,17,30,610.0,95.0,4.3,33.0,355.0,513.14,394.81
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,454.33,351.32
2016,7,3,18,0,531.0,80.0,4.3,32.0,252.0,398.03,308.28
2016,7,3,18,15,469.0,71.0,4.2,31.5,202.0,331.52,255.86
2016,7,3,18,30,407.0,62.0,4.1,31.0,152.0,270.28,206.05
2016,7,3,18,45,317.5,50.5,4.0,30.5,108.5,199.28,147.87
2016,7,3,19,0,228.0,39.0,3.9,30.0,65.0,140.05,98.2
2016,7,3,19,15,114.0,19.5,4.0,29.5,32.5,66.67,28.43
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.0,24.0,7.5,7.37,0.0
2016,7,4,6,0,0.0,15.0,4.1,24.0,15.0,14.47,2.86
2016,7,4,6,15,1.5,35.5,4.25,24.0,35.5,33.53,22.11
2016,7,4,6,30,3.0,56.0,4.4,24.0,56.0,51.87,38.47
2016,7,4,6,45,21.5,78.0,4.6,24.5,83.5,68.59,53.15
2016,7,4,7,0,40.0,100.0,4.8,25.0,111.0,88.62,66.12
2016,7,4,7,15,60.5,124.5,4.9,25.5,145.5,114.29,85.18
2016,7,4,7,30,81.0,149.0,5.0,26.0,180.0,142.45,106.16
2016,7,4,7,45,334.0,135.5,5.15,26.5,291.0,171.67,119.03
2016,7,4,8,0,587.0,122.0,5.3,27.0,402.0,238.81,164.84
2016,7,4,8,15,617.5,128.0,5.35,27.5,453.0,284.92,203.31
2016,7,4,8,30,648.0,134.0,5.4,28.0,504.0,334.05,244.11
2016,7,4,8,45,534.5,192.5,5.45,28.5,516.5,376.24,280.24
2016,7,4,9,0,421.0,251.0,5.5,29.0,529.0,405.57,304.26
2016,7,4,9,15,584.5,196.5,5.5,29.5,612.5,460.71,346.91
2016,7,4,9,30,748.0,142.0,5.5,30.0,696.0,532.97,402.47
2016,7,4,9,45,769.0,141.0,5.5,30.5,738.5,580.48,438.11
2016,7,4,10,0,790.0,140.0,5.5,31.0,781.0,628.64,473.43
2016,7,4,10,15,800.0,142.5,5.45,31.5,816.0,672.94,504.85
2016,7,4,10,30,810.0,145.0,5.4,32.0,851.0,716.46,534.85
2016,7,4,10,45,823.5,142.5,5.35,32.5,881.5,757.75,561.36
2016,7,4,11,0,837.0,140.0,5.3,33.0,912.0,796.87,586.01
2016,7,4,11,15,842.5,141.5,5.2,33.5,933.5,831.79,607.24
2016,7,4,11,30,848.0,143.0,5.1,34.0,955.0,864.8,626.9
2016,7,4,11,45,619.0,289.5,5.1,34.5,887.0,827.49,597.99
2016,7,4,12,0,390.0,436.0,5.1,35.0,819.0,778.0,556.17
2016,7,4,12,15,618.5,294.5,5.05,35.0,906.0,867.51,623.46
2016,7,4,12,30,847.0,153.0,5.0,35.0,993.0,957.02,683.0
2016,7,4,12,45,854.0,148.0,5.0,35.5,993.5,973.73,691.81
2016,7,4,13,0,861.0,143.0,5.0,36.0,994.0,987.87,699.43
2016,7,4,13,15,639.0,285.0,5.0,36.0,913.0,927.7,659.8
2016,7,4,13,30,417.0,427.0,5.0,36.0,832.0,855.58,605.43
2016,7,4,13,45,638.0,280.0,5.0,36.5,887.0,933.16,663.5
2016,7,4,14,0,859.0,133.0,5.0,37.0,942.0,995.2,702.96
2016,7,4,14,15,703.5,236.0,5.0,37.0,887.0,954.84,677.35
2016,7,4,14,30,548.0,339.0,5.0,37.0,832.0,903.34,640.5
2016,7,4,14,45,510.0,333.0,5.0,37.0,778.5,856.37,610.25
2016,7,4,15,0,472.0,327.0,5.0,37.0,725.0,808.47,579.03
2016,7,4,15,15,417.0,330.5,4.95,36.5,670.5,754.07,543.42
2016,7,4,15,30,362.0,334.0,4.9,36.0,616.0,692.78,502.73
2016,7,4,15,45,562.0,231.0,4.9,36.0,638.5,761.76,557.27
2016,7,4,16,0,762.0,128.0,4.9,36.0,661.0,808.8,592.32
2016,7,4,16,15,743.0,124.0,4.85,35.5,613.0,766.29,565.67
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,725.62,540.41
2016,7,4,16,45,699.0,115.5,4.75,35.0,514.5,676.41,507.68
2016,7,4,17,0,674.0,111.0,4.7,35.0,464.0,627.25,474.23
2016,7,4,17,15,578.0,118.5,4.5,34.5,397.5,543.29,413.66
2016,7,4,17,30,482.0,126.0,4.3,34.0,331.0,462.35,354.07
2016,7,4,17,45,443.0,114.5,4.1,33.5,282.5,405.51,311.92
2016,7,4,18,0,404.0,103.0,3.9,33.0,234.0,351.44,270.61
2016,7,4,18,15,395.0,85.5,3.75,32.0,193.5,308.45,237.22
2016,7,4,18,30,386.0,68.0,3.6,31.0,153.0,265.69,202.33
2016,7,4,18,45,292.0,55.0,3.45,30.5,109.0,194.71,144.36
2016,7,4,19,0,198.0,42.0,3.3,30.0,65.0,133.46,93.54
2016,7,4,19,15,99.0,21.0,3.5,29.5,32.5,64.3,27.06
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,43.0,12.5,3.95,24.0,15.0,12.29,0.0
2016,7,5,6,0,86.0,25.0,4.0,24.0,30.0,20.89,6.09
2016,7,5,6,15,188.5,41.5,4.15,24.0,68.5,31.96,20.77
2016,7,5,6,30,291.0,58.0,4.3,24.0,107.0,43.66,31.5
2016,7,5,6,45,385.0,66.5,4.45,24.5,156.5,48.43,35.94
2016,7,5,7,0,479.0,75.0,4.6,25.0,206.0,66.75,40.6
2016,7,5,7,15,531.0,82.5,4.6,25.5,257.5,103.13,58.85
2016,7,5,7,30,583.0,90.0,4.6,26.0,309.0,145.34,87.38
2016,7,5,7,45,636.0,91.0,4.7,26.5,364.5,187.84,119.87
2016,7,5,8,0,689.0,92.0,4.8,27.0,420.0,236.05,159.12
2016,7,5,8,15,715.5,96.5,4.85,27.5,472.0,288.18,203.11
2016,7,5,8,30,742.0,101.0,4.9,28.0,524.0,339.48,246.29
2016,7,5,8,45,770.0,100.5,4.95,28.5,575.0,389.21,287.69
2016,7,5,9,0,798.0,100.0,5.0,29.0,626.0,441.16,329.91
2016,7,5,9,15,812.5,102.5,5.0,29.5,671.5,491.08,369.53
2016,7,5,9,30,827.0,105.0,5.0,30.0,717.0,544.68,410.59
2016,7,5,9,45,651.5,205.5,5.0,30.5,704.5,566.28,424.72
2016,7,5,10,0,476.0,306.0,5.0,31.0,692.0,577.57,429.62
2016,7,5,10,15,674.5,207.0,5.0,31.5,780.5,644.31,480.81
2016,7,5,10,30,873.0,108.0,5.0,32.0,869.0,728.57,541.94
2016,7,5,10,45,656.0,247.5,5.0,32.5,830.5,725.4,534.57
2016,7,5,11,0,439.0,387.0,5.0,33.0,792.0,709.09,516.1
2016,7,5,11,15,425.0,401.0,4.95,33.0,800.5,728.73,528.88
2016,7,5,11,30,411.0,415.0,4.9,33.0,809.0,746.61,540.15
2016,7,5,11,45,421.5,427.5,4.9,33.5,836.5,783.15,563.46
2016,7,5,12,0,432.0,440.0,4.9,34.0,864.0,819.34,586.13
2016,7,5,12,15,661.0,281.0,4.85,34.0,934.0,894.03,643.2
2016,7,5,12,30,890.0,122.0,4.8,34.0,1004.0,968.2,691.57
2016,7,5,12,45,632.0,284.0,4.8,34.5,909.5,898.83,643.48
2016,7,5,13,0,374.0,446.0,4.8,35.0,815.0,814.81,578.44
2016,7,5,13,15,403.5,438.0,4.8,35.0,833.0,843.25,598.66
2016,7,5,13,30,433.0,430.0,4.8,35.0,851.0,874.32,619.84
2016,7,5,13,45,441.0,417.0,4.8,35.5,839.0,874.21,619.11
2016,7,5,14,0,449.0,404.0,4.8,36.0,827.0,872.12,617.35
2016,7,5,14,15,660.0,258.5,4.8,36.0,860.5,934.74,666.48
2016,7,5,14,30,871.0,113.0,4.8,36.0,894.0,977.66,694.71
2016,7,5,14,45,858.5,114.5,4.8,36.0,861.0,958.14,682.79
2016,7,5,15,0,846.0,116.0,4.8,36.0,828.0,936.08,669.67
2016,7,5,15,15,836.0,114.0,4.8,35.5,790.5,910.26,655.5
2016,7,5,15,30,826.0,112.0,4.8,35.0,753.0,882.1,639.73
2016,7,5,15,45,813.0,109.0,4.85,35.0,710.0,848.02,618.86
2016,7,5,16,0,800.0,106.0,4.9,35.0,667.0,817.29,600.12
2016,7,5,16,15,783.0,103.0,4.95,34.5,619.5,776.34,575.41
2016,7,5,16,30,766.0,100.0,5.0,34.0,572.0,734.22,549.51
2016,7,5,16,45,743.0,96.5,5.05,34.0,521.0,686.05,517.73
2016,7,5,17,0,720.0,93.0,5.1,34.0,470.0,637.65,485.28
2016,7,5,17,15,690.0,88.5,5.0,33.5,417.5,585.62,449.35
2016,7,5,17,30,660.0,84.0,4.9,33.0,365.0,532.48,410.89
2016,7,5,17,45,616.0,79.0,4.85,32.5,312.0,471.68,365.59
2016,7,5,18,0,572.0,74.0,4.8,32.0,259.0,413.74,321.02
2016,7,5,18,15,511.5,66.5,4.6,31.5,208.5,347.78,268.67
2016,7,5,18,30,451.0,59.0,4.4,31.0,158.0,286.91,218.82
2016,7,5,18,45,355.0,48.5,4.25,30.5,113.0,213.83,158.76
2016,7,5,19,0,259.0,38.0,4.1,30.0,68.0,149.65,104.94
2016,7,5,19,15,129.5,19.0,4.1,29.5,34.0,70.51,29.46
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,36.5,12.0,4.25,23.5,14.5,11.8,0.0
2016,7,6,6,0,73.0,24.0,4.4,24.0,29.0,20.09,5.03
2016,7,6,6,15,171.5,41.0,4.55,24.5,66.5,31.59,20.36
2016,7,6,6,30,270.0,58.0,4.7,25.0,104.0,43.71,31.38
2016,7,6,6,45,365.5,67.0,4.85,25.5,152.5,48.86,36.14
2016,7,6,7,0,461.0,76.0,5.0,26.0,201.0,66.44,40.9
2016,7,6,7,15,513.5,84.0,5.05,26.5,252.5,102.28,58.74
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,143.99,86.72
2016,7,6,7,45,615.0,95.0,5.2,27.5,358.5,186.5,119.17
2016,7,6,8,0,664.0,98.0,5.3,28.0,413.0,234.3,157.97
2016,7,6,8,15,691.0,102.5,5.4,28.5,464.5,282.15,198.43
2016,7,6,8,30,718.0,107.0,5.5,29.0,516.0,332.57,240.8
2016,7,6,8,45,742.5,109.0,5.6,29.5,566.0,385.07,284.21
2016,7,6,9,0,767.0,111.0,5.7,30.0,616.0,436.33,325.86
2016,7,6,9,15,782.5,114.5,5.7,30.5,661.5,486.16,365.37
2016,7,6,9,30,798.0,118.0,5.7,31.0,707.0,536.54,404.18
2016,7,6,9,45,812.0,119.0,5.7,31.5,748.0,584.09,439.95
2016,7,6,10,0,826.0,120.0,5.7,32.0,789.0,634.03,476.42
2016,7,6,10,15,835.0,122.0,5.7,32.0,824.5,678.31,509.04
2016,7,6,10,30,844.0,124.0,5.7,32.0,860.0,721.6,539.52
2016,7,6,10,45,853.0,124.0,5.7,32.5,889.0,761.88,565.61
2016,7,6,11,0,862.0,124.0,5.7,33.0,918.0,800.76,590.43
2016,7,6,11,15,866.5,125.0,5.7,33.5,939.5,835.25,611.98
2016,7,6,11,30,871.0,126.0,5.7,34.0,961.0,867.7,631.97
2016,7,6,11,45,876.0,125.5,5.7,34.5,975.5,896.99,649.7
2016,7,6,12,0,881.0,125.0,5.7,35.0,990.0,923.99,665.8
2016,7,6,12,15,882.5,125.5,5.7,35.0,996.0,946.26,680.15
2016,7,6,12,30,884.0,126.0,5.7,35.0,1002.0,965.92,692.85
2016,7,6,12,45,884.5,125.5,5.7,35.5,1000.5,981.02,701.14
2016,7,6,13,0,885.0,125.0,5.7,36.0,999.0,993.34,707.69
2016,7,6,13,15,883.5,124.5,5.7,36.0,989.5,1000.76,712.65
2016,7,6,13,30,882.0,124.0,5.7,36.0,980.0,1005.13,715.78
2016,7,6,13,45,878.0,123.5,5.75,36.5,962.0,1003.93,714.24
2016,7,6,14,0,874.0,123.0,5.8,37.0,944.0,999.64,710.85
2016,7,6,14,15,868.5,121.5,5.8,36.5,919.0,989.81,706.69
2016,7,6,14,30,863.0,120.0,5.8,36.0,894.0,976.99,700.69
2016,7,6,14,45,848.0,122.5,5.8,36.0,860.5,956.27,688.09
2016,7,6,15,0,833.0,125.0,5.8,36.0,827.0,933.12,673.97
2016,7,6,15,15,822.5,123.0,5.85,36.0,789.0,907.18,658.28
2016,7,6,15,30,812.0,121.0,5.9,36.0,751.0,884.49,644.76
2016,7,6,15,45,793.0,120.5,5.95,36.0,707.0,848.18,621.97
2016,7,6,16,0,774.0,120.0,6.0,36.0,663.0,810.4,598.03
2016,7,6,16,15,756.0,116.5,6.0,35.5,615.0,768.9,572.32
2016,7,6,16,30,738.0,113.0,6.0,35.0,567.0,726.34,545.49
2016,7,6,16,45,707.0,111.0,6.0,34.5,515.0,677.39,513.64
2016,7,6,17,0,676.0,109.0,6.0,34.0,463.0,626.43,479.51
2016,7,6,17,15,643.0,104.0,5.85,33.5,410.5,571.46,440.19
2016,7,6,17,30,610.0,99.0,5.7,33.0,358.0,517.75,400.85
2016,7,6,17,45,558.5,93.0,5.6,32.5,305.0,453.42,352.42
2016,7,6,18,0,507.0,87.0,5.5,32.0,252.0,392.61,305.34
2016,7,6,18,15,442.0,78.0,5.3,31.0,202.0,323.07,250.65
2016,7,6,18,30,377.0,69.0,5.1,30.0,152.0,262.81,201.61
2016,7,6,18,45,281.0,55.5,4.9,29.5,108.0,190.9,142.4
2016,7,6,19,0,185.0,42.0,4.7,29.0,64.0,128.93,90.72
2016,7,6,19,15,92.5,21.0,4.55,28.5,32.0,62.23,25.33
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,10.5,4.25,24.0,10.5,10.32,0.0
2016,7,7,6,0,5.0,21.0,4.4,24.0,21.0,19.93,4.27
2016,7,7,6,15,49.5,41.0,4.6,24.5,48.5,35.35,23.4
2016,7,7,6,30,94.0,61.0,4.8,25.0,76.0,51.51,37.94
2016,7,7,6,45,133.0,81.5,5.0,25.5,112.5,67.6,52.06
2016,7,7,7,0,172.0,102.0,5.2,26.0,149.0,84.16,60.25
2016,7,7,7,15,193.5,123.0,5.25,26.5,187.0,114.02,79.9
2016,7,7,7,30,215.0,144.0,5.3,27.0,225.0,146.37,103.3
2016,7,7,7,45,457.0,116.0,5.4,28.0,322.0,176.11,116.91
2016,7,7,8,0,699.0,88.0,5.5,29.0,419.0,232.99,155.14
2016,7,7,8,15,725.0,92.0,5.55,29.5,471.0,284.88,198.83
2016,7,7,8,30,751.0,96.0,5.6,30.0,523.0,336.07,241.88
2016,7,7,8,45,777.0,96.5,5.65,30.5,573.5,386.39,283.71
2016,7,7,9,0,803.0,97.0,5.7,31.0,624.0,438.71,326.18
2016,7,7,9,15,817.5,99.5,5.7,31.5,670.0,492.52,368.58
2016,7,7,9,30,832.0,102.0,5.7,32.0,716.0,542.85,407.32
2016,7,7,9,45,844.5,103.0,5.7,32.5,757.0,590.75,443.28
2016,7,7,10,0,857.0,104.0,5.7,33.0,798.0,638.33,478.03
2016,7,7,10,15,865.0,105.5,5.65,33.5,833.0,682.79,509.5
2016,7,7,10,30,873.0,107.0,5.6,34.0,868.0,726.11,537.88
2016,7,7,10,45,879.5,108.0,5.6,34.5,896.0,766.5,563.73
2016,7,7,11,0,886.0,109.0,5.6,35.0,924.0,805.25,588.16
2016,7,7,11,15,890.0,110.0,5.55,35.0,945.5,840.12,610.75
2016,7,7,11,30,894.0,111.0,5.5,35.0,967.0,872.84,631.77
2016,7,7,11,45,886.5,118.5,5.5,35.5,978.0,899.2,647.37
2016,7,7,12,0,879.0,126.0,5.5,36.0,989.0,922.62,660.99
2016,7,7,12,15,880.0,126.5,5.5,36.0,994.5,944.43,674.94
2016,7,7,12,30,881.0,127.0,5.5,36.0,1000.0,963.63,687.23
2016,7,7,12,45,879.0,128.0,5.5,36.5,997.5,977.75,694.82
2016,7,7,13,0,877.0,129.0,5.5,37.0,995.0,989.08,700.68
2016,7,7,13,15,874.5,128.5,5.5,37.0,985.0,995.52,704.98
2016,7,7,13,30,872.0,128.0,5.5,37.0,975.0,998.92,707.47
2016,7,7,13,45,866.0,128.5,5.5,37.0,956.5,996.79,706.53
2016,7,7,14,0,860.0,129.0,5.5,37.0,938.0,991.64,703.79
2016,7,7,14,15,854.5,128.0,5.5,37.0,913.0,982.47,698.58
2016,7,7,14,30,849.0,127.0,5.5,37.0,888.0,970.39,691.61
2016,7,7,14,45,838.0,127.0,5.55,37.0,855.5,951.17,680.4
2016,7,7,15,0,827.0,127.0,5.6,37.0,823.0,929.41,667.58
2016,7,7,15,15,816.0,124.5,5.6,36.5,785.0,902.61,652.54
2016,7,7,15,30,805.0,122.0,5.6,36.0,747.0,879.12,639.67
2016,7,7,15,45,558.0,213.5,5.65,36.0,634.5,742.65,546.84
2016,7,7,16,0,311.0,305.0,5.7,36.0,522.0,602.72,443.97
2016,7,7,16,15,521.5,209.5,5.7,35.5,543.5,674.79,503.35
2016,7,7,16,30,732.0,114.0,5.7,35.0,565.0,722.61,542.24
2016,7,7,16,45,704.0,111.0,5.75,35.0,513.5,675.06,510.2
2016,7,7,17,0,676.0,108.0,5.8,35.0,462.0,625.25,476.22
2016,7,7,17,15,643.5,103.0,5.7,34.5,409.5,570.61,437.48
2016,7,7,17,30,611.0,98.0,5.6,34.0,357.0,517.21,398.67
2016,7,7,17,45,566.5,91.0,5.6,33.5,305.0,455.89,352.95
2016,7,7,18,0,522.0,84.0,5.6,33.0,253.0,397.49,308.03
2016,7,7,18,15,458.0,75.0,5.35,32.0,203.0,330.31,255.25
2016,7,7,18,30,394.0,66.0,5.1,31.0,153.0,266.8,203.84
2016,7,7,18,45,304.5,53.0,4.95,30.5,109.0,197.19,146.5
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,136.86,95.87
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,65.21,25.9
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,11.5,3.65,23.5,13.5,11.3,0.0
2016,7,8,6,0,67.0,23.0,3.8,24.0,27.0,19.28,3.18
2016,7,8,6,15,167.0,41.0,3.95,24.5,64.5,31.69,20.35
2016,7,8,6,30,267.0,59.0,4.1,25.0,102.0,44.65,32.14
2016,7,8,6,45,361.5,68.5,4.3,25.5,151.0,50.16,37.23
2016,7,8,7,0,456.0,78.0,4.5,26.0,200.0,66.68,42.02
2016,7,8,7,15,509.5,86.0,4.55,26.5,252.0,102.09,59.08
2016,7,8,7,30,563.0,94.0,4.6,27.0,304.0,143.57,86.52
2016,7,8,7,45,618.5,95.0,4.65,28.0,359.0,185.24,117.56
2016,7,8,8,0,674.0,96.0,4.7,29.0,414.0,232.94,155.53
2016,7,8,8,15,701.0,100.5,4.75,29.5,466.0,281.3,196.15
2016,7,8,8,30,728.0,105.0,4.8,30.0,518.0,335.34,240.97
2016,7,8,8,45,756.5,105.0,4.9,30.5,569.5,384.98,281.95
2016,7,8,9,0,785.0,105.0,5.0,31.0,621.0,436.93,323.87
2016,7,8,9,15,800.5,108.0,5.0,31.5,666.5,487.25,363.45
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,538.08,402.28
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,589.42,440.35
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,637.48,475.16
2016,7,8,10,15,855.5,112.5,4.95,33.0,831.0,681.92,507.34
2016,7,8,10,30,864.0,114.0,4.9,33.0,866.0,725.29,536.89
2016,7,8,10,45,872.0,114.5,4.9,33.5,895.0,766.08,562.85
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,805.36,587.45
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,840.51,609.99
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,873.57,631.0
2016,7,8,11,45,889.5,119.0,4.8,34.5,980.0,901.78,647.65
2016,7,8,12,0,890.0,121.0,4.8,35.0,993.0,927.43,662.56
2016,7,8,12,15,891.0,121.0,4.8,35.0,999.0,949.02,676.2
2016,7,8,12,30,892.0,121.0,4.8,35.0,1005.0,967.95,688.18
2016,7,8,12,45,892.0,121.0,4.8,35.5,1003.0,983.21,696.39
2016,7,8,13,0,892.0,121.0,4.8,36.0,1001.0,995.64,702.86
2016,7,8,13,15,890.0,120.5,4.8,36.0,991.5,1002.65,707.46
2016,7,8,13,30,888.0,120.0,4.8,36.0,982.0,1006.59,710.26
2016,7,8,13,45,883.5,119.5,4.8,36.5,964.0,1004.92,708.21
2016,7,8,14,0,879.0,119.0,4.8,37.0,946.0,1000.15,704.29
2016,7,8,14,15,873.5,118.0,4.85,37.0,921.0,990.82,699.32
2016,7,8,14,30,868.0,117.0,4.9,37.0,896.0,978.5,692.69
2016,7,8,14,45,854.5,119.0,4.95,37.0,863.0,958.67,681.31
2016,7,8,15,0,841.0,121.0,5.0,37.0,830.0,936.34,668.37
2016,7,8,15,15,547.5,241.5,5.05,36.5,695.0,784.87,568.88
2016,7,8,15,30,254.0,362.0,5.1,36.0,560.0,624.13,452.93
2016,7,8,15,45,521.0,238.5,5.15,36.0,613.0,733.28,538.33
2016,7,8,16,0,788.0,115.0,5.2,36.0,666.0,816.85,599.45
2016,7,8,16,15,770.0,111.5,5.2,35.5,618.5,774.91,573.21
2016,7,8,16,30,752.0,108.0,5.2,35.0,571.0,731.89,546.45
2016,7,8,16,45,724.5,105.5,5.25,35.0,519.5,681.88,513.39
2016,7,8,17,0,697.0,103.0,5.3,35.0,468.0,634.64,481.77
2016,7,8,17,15,665.5,98.0,5.2,34.5,415.5,579.84,443.33
2016,7,8,17,30,634.0,93.0,5.1,34.0,363.0,526.15,404.56
2016,7,8,17,45,587.5,87.5,5.0,33.5,309.5,464.36,358.52
2016,7,8,18,0,541.0,82.0,4.9,33.0,256.0,405.62,313.42
2016,7,8,18,15,477.5,73.0,4.65,32.0,205.5,337.81,260.4
2016,7,8,18,30,414.0,64.0,4.4,31.0,155.0,275.36,209.94
2016,7,8,18,45,318.5,52.0,4.15,30.5,110.5,201.51,149.45
2016,7,8,19,0,223.0,40.0,3.9,30.0,66.0,139.66,97.69
2016,7,8,19,15,111.5,20.0,3.85,29.5,33.0,66.31,25.63
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.1,23.5,9.5,9.34,0.0
2016,7,9,6,0,0.0,19.0,3.2,24.0,19.0,18.16,1.85
2016,7,9,6,15,41.5,39.5,3.35,24.5,46.5,34.14,22.3
2016,7,9,6,30,83.0,60.0,3.5,25.0,74.0,50.69,37.2
2016,7,9,6,45,117.0,81.5,3.7,25.5,109.0,67.5,51.94
2016,7,9,7,0,151.0,103.0,3.9,26.0,144.0,87.99,63.93
2016,7,9,7,15,176.5,123.5,3.9,26.5,181.5,116.76,82.79
2016,7,9,7,30,202.0,144.0,3.9,27.0,219.0,143.89,101.76
2016,7,9,7,45,356.5,140.5,3.95,27.5,298.5,177.1,121.56
2016,7,9,8,0,511.0,137.0,4.0,28.0,378.0,230.57,159.38
2016,7,9,8,15,527.5,151.0,4.0,28.5,425.5,275.81,196.55
2016,7,9,8,30,544.0,165.0,4.0,29.0,473.0,322.68,234.72
2016,7,9,8,45,291.5,214.0,4.0,29.5,381.0,301.28,223.81
2016,7,9,9,0,39.0,263.0,4.0,30.0,289.0,258.23,192.87
2016,7,9,9,15,148.5,300.0,4.0,30.5,408.0,343.53,255.96
2016,7,9,9,30,258.0,337.0,4.0,31.0,527.0,439.72,326.02
2016,7,9,9,45,186.0,362.0,4.0,31.5,503.0,438.54,323.5
2016,7,9,10,0,114.0,387.0,4.0,32.0,479.0,426.37,312.81
2016,7,9,10,15,475.0,258.5,4.0,32.5,668.0,555.35,411.29
2016,7,9,10,30,836.0,130.0,4.0,33.0,857.0,719.04,530.33
2016,7,9,10,45,572.0,283.5,4.0,33.5,788.5,692.81,504.92
2016,7,9,11,0,308.0,437.0,4.0,34.0,720.0,651.89,468.78
2016,7,9,11,15,583.0,286.0,4.0,34.0,837.5,749.76,543.32
2016,7,9,11,30,858.0,135.0,4.0,34.0,955.0,863.17,621.26
2016,7,9,11,45,853.0,141.0,4.0,34.5,966.5,889.48,636.07
2016,7,9,12,0,848.0,147.0,4.0,35.0,978.0,913.09,649.6
2016,7,9,12,15,849.0,147.5,3.95,35.0,983.5,934.43,662.73
2016,7,9,12,30,850.0,148.0,3.9,35.0,989.0,953.28,674.28
2016,7,9,12,45,846.5,149.5,3.9,35.5,986.0,966.2,680.98
2016,7,9,13,0,843.0,151.0,3.9,36.0,983.0,976.4,686.06
2016,7,9,13,15,840.5,150.5,3.9,36.0,973.0,982.84,690.27
2016,7,9,13,30,838.0,150.0,3.9,36.0,963.0,986.37,692.78
2016,7,9,13,45,830.0,151.0,3.9,36.0,944.0,982.96,691.04
2016,7,9,14,0,822.0,152.0,3.9,36.0,925.0,982.53,691.35
2016,7,9,14,15,816.0,150.5,3.85,36.0,900.5,972.96,685.66
2016,7,9,14,30,810.0,149.0,3.8,36.0,876.0,960.53,678.33
2016,7,9,14,45,803.5,145.5,3.8,36.0,844.5,942.75,667.98
2016,7,9,15,0,797.0,142.0,3.8,36.0,813.0,922.3,656.0
2016,7,9,15,15,785.5,139.5,3.75,36.0,775.5,895.69,639.82
2016,7,9,15,30,774.0,137.0,3.7,36.0,738.0,866.9,622.25
2016,7,9,15,45,754.5,136.5,3.7,36.0,694.0,831.14,600.28
2016,7,9,16,0,735.0,136.0,3.7,36.0,650.0,793.98,577.26
2016,7,9,16,15,662.5,152.5,3.7,35.5,591.0,733.75,539.48
2016,7,9,16,30,590.0,169.0,3.7,35.0,532.0,672.59,499.1
2016,7,9,16,45,402.5,195.0,3.7,35.0,433.0,534.38,399.64
2016,7,9,17,0,215.0,221.0,3.7,35.0,334.0,396.74,297.75
2016,7,9,17,15,171.0,198.0,3.65,34.5,281.5,334.24,252.6
2016,7,9,17,30,127.0,175.0,3.6,34.0,229.0,274.92,208.56
2016,7,9,17,45,289.5,136.0,3.6,33.5,236.0,330.55,253.97
2016,7,9,18,0,452.0,97.0,3.6,33.0,243.0,370.63,285.43
2016,7,9,18,15,386.5,86.0,3.65,32.0,194.0,304.59,234.07
2016,7,9,18,30,321.0,75.0,3.7,31.0,145.0,244.55,186.08
2016,7,9,18,45,233.5,59.0,3.8,30.5,102.5,176.05,130.37
2016,7,9,19,0,146.0,43.0,3.9,30.0,60.0,110.62,76.79
2016,7,9,19,15,73.0,21.5,4.05,29.5,30.0,51.9,18.36
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.65,23.5,6.5,6.39,0.0
2016,7,10,6,0,0.0,13.0,2.8,24.0,13.0,12.54,0.0
2016,7,10,6,15,7.5,34.5,3.0,24.0,35.5,32.43,20.9
2016,7,10,6,30,15.0,56.0,3.2,24.0,58.0,49.99,36.75
2016,7,10,6,45,34.0,79.5,3.45,24.5,87.5,69.24,53.62
2016,7,10,7,0,53.0,103.0,3.7,25.0,117.0,89.81,67.09
2016,7,10,7,15,73.5,125.0,3.75,25.5,149.5,114.31,84.82
2016,7,10,7,30,94.0,147.0,3.8,26.0,182.0,136.96,101.17
2016,7,10,7,45,68.5,164.5,3.9,27.0,192.5,158.72,118.77
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,173.5,130.63
2016,7,10,8,15,22.5,172.0,4.05,28.5,183.0,167.78,126.3
2016,7,10,8,30,2.0,162.0,4.1,29.0,163.0,154.23,115.65
2016,7,10,8,45,4.5,177.0,4.2,29.5,180.0,169.67,126.91
2016,7,10,9,0,7.0,192.0,4.3,30.0,197.0,185.39,138.25
2016,7,10,9,15,53.5,266.0,4.3,30.0,305.5,271.72,203.11
2016,7,10,9,30,100.0,340.0,4.3,30.0,414.0,365.76,272.45
2016,7,10,9,45,67.5,333.5,4.3,30.5,384.5,348.22,258.23
2016,7,10,10,0,35.0,327.0,4.3,31.0,355.0,327.07,241.44
2016,7,10,10,15,37.0,346.0,4.3,31.5,377.0,348.87,256.51
2016,7,10,10,30,39.0,365.0,4.3,32.0,399.0,370.93,271.53
2016,7,10,10,45,43.5,374.5,4.3,32.5,413.5,386.42,281.82
2016,7,10,11,0,48.0,384.0,4.3,33.0,428.0,402.22,292.31
2016,7,10,11,15,115.0,435.0,4.3,33.0,544.0,506.93,367.57
2016,7,10,11,30,182.0,486.0,4.3,33.0,660.0,618.29,445.36
2016,7,10,11,45,153.0,491.5,4.35,33.5,640.0,606.53,435.02
2016,7,10,12,0,124.0,497.0,4.4,34.0,620.0,592.9,423.94
2016,7,10,12,15,231.5,481.0,4.4,34.0,710.5,684.1,489.28
2016,7,10,12,30,339.0,465.0,4.4,34.0,801.0,780.23,556.2
2016,7,10,12,45,318.5,477.5,4.45,34.5,792.5,782.41,555.46
2016,7,10,13,0,298.0,490.0,4.5,35.0,784.0,783.13,554.29
2016,7,10,13,15,553.5,329.5,4.5,35.0,869.0,886.32,631.53
2016,7,10,13,30,809.0,169.0,4.5,35.0,954.0,981.94,696.76
2016,7,10,13,45,801.5,170.0,4.55,35.0,936.0,979.44,695.22
2016,7,10,14,0,794.0,171.0,4.6,35.0,918.0,974.07,692.59
2016,7,10,14,15,787.5,169.5,4.6,35.0,893.5,964.31,687.01
2016,7,10,14,30,781.0,168.0,4.6,35.0,869.0,951.79,679.76
2016,7,10,14,45,765.0,170.0,4.6,35.0,836.0,931.04,667.27
2016,7,10,15,0,749.0,172.0,4.6,35.0,803.0,908.02,653.36
2016,7,10,15,15,736.5,169.0,4.6,35.0,765.5,884.7,639.29
2016,7,10,15,30,724.0,166.0,4.6,35.0,728.0,855.73,621.46
2016,7,10,15,45,695.5,168.5,4.65,35.0,683.0,816.7,597.0
2016,7,10,16,0,667.0,171.0,4.7,35.0,638.0,776.89,571.82
2016,7,10,16,15,645.5,165.5,4.7,34.5,591.0,733.73,545.04
2016,7,10,16,30,624.0,160.0,4.7,34.0,544.0,689.96,516.87
2016,7,10,16,45,577.5,160.5,4.7,34.0,491.0,633.19,477.19
2016,7,10,17,0,531.0,161.0,4.7,34.0,438.0,575.27,436.09
2016,7,10,17,15,493.0,151.5,4.55,33.5,386.5,518.12,395.52
2016,7,10,17,30,455.0,142.0,4.4,33.0,335.0,463.04,355.55
2016,7,10,17,45,388.0,134.0,4.3,32.5,282.5,394.77,304.39
2016,7,10,18,0,321.0,126.0,4.2,32.0,230.0,325.1,251.03
2016,7,10,18,15,257.0,109.0,3.95,31.0,182.5,260.2,200.47
2016,7,10,18,30,193.0,92.0,3.7,30.0,135.0,201.44,153.5
2016,7,10,18,45,118.5,69.0,3.5,29.5,93.0,131.55,97.13
2016,7,10,19,0,44.0,46.0,3.3,29.0,51.0,69.53,47.16
2016,7,10,19,15,22.0,23.0,3.35,28.5,25.5,31.99,9.02
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.1,23.5,9.5,9.34,0.0
2016,7,11,6,0,10.0,19.0,4.2,24.0,19.0,17.82,0.0
2016,7,11,6,15,74.0,43.0,4.4,24.5,54.0,36.6,24.15
2016,7,11,6,30,138.0,67.0,4.6,25.0,89.0,53.27,39.31
2016,7,11,6,45,226.5,83.0,4.85,25.5,135.5,65.08,49.87
2016,7,11,7,0,315.0,99.0,5.1,26.0,182.0,78.44,54.68
2016,7,11,7,15,374.0,111.5,5.25,26.5,232.5,111.35,71.85
2016,7,11,7,30,433.0,124.0,5.4,27.0,283.0,150.59,97.68
2016,7,11,7,45,496.5,127.0,5.55,27.5,337.5,189.08,125.62
2016,7,11,8,0,560.0,130.0,5.7,28.0,392.0,233.66,160.45
2016,7,11,8,15,592.5,136.5,5.8,28.5,444.0,279.18,198.11
2016,7,11,8,30,625.0,143.0,5.9,29.0,496.0,328.02,238.46
2016,7,11,8,45,658.5,145.0,6.05,29.5,547.5,376.36,278.16
2016,7,11,9,0,692.0,147.0,6.2,30.0,599.0,427.68,319.54
2016,7,11,9,15,711.0,151.0,6.25,30.5,645.0,476.43,358.15
2016,7,11,9,30,730.0,155.0,6.3,31.0,691.0,526.2,396.59
2016,7,11,9,45,748.0,156.5,6.4,31.5,733.5,576.52,434.58
2016,7,11,10,0,766.0,158.0,6.5,32.0,776.0,624.33,469.99
2016,7,11,10,15,777.0,161.0,6.5,32.5,812.0,669.03,502.1
2016,7,11,10,30,788.0,164.0,6.5,33.0,848.0,713.11,533.06
2016,7,11,10,45,797.5,165.0,6.55,33.5,877.5,753.39,560.38
2016,7,11,11,0,807.0,166.0,6.6,34.0,907.0,792.52,585.79
2016,7,11,11,15,813.0,167.5,6.55,34.0,929.0,827.89,609.27
2016,7,11,11,30,819.0,169.0,6.5,34.0,951.0,861.51,631.44
2016,7,11,11,45,809.5,179.5,6.5,34.5,962.0,888.07,647.57
2016,7,11,12,0,800.0,190.0,6.5,35.0,973.0,911.89,661.82
2016,7,11,12,15,801.5,190.5,6.45,35.0,979.5,933.72,675.88
2016,7,11,12,30,803.0,191.0,6.4,35.0,986.0,953.2,688.4
2016,7,11,12,45,802.0,191.5,6.4,35.5,984.0,967.87,696.57
2016,7,11,13,0,801.0,192.0,6.4,36.0,982.0,979.95,703.09
