Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,798.5,191.5,6.35,36.0,972.5,986.82,707.5
2016,7,11,13,30,796.0,191.0,6.3,36.0,963.0,990.84,710.17
2016,7,11,13,45,790.5,190.0,6.25,36.5,945.0,988.49,707.28
2016,7,11,14,0,785.0,189.0,6.2,37.0,927.0,983.25,702.65
2016,7,11,14,15,778.0,187.5,6.15,37.0,902.0,973.19,696.5
2016,7,11,14,30,771.0,186.0,6.1,37.0,877.0,960.38,688.68
2016,7,11,14,45,764.5,181.5,6.05,37.0,846.0,942.31,677.5
2016,7,11,15,0,758.0,177.0,6.0,37.0,815.0,921.66,664.7
2016,7,11,15,15,745.0,173.5,5.95,36.5,776.5,897.4,650.96
2016,7,11,15,30,732.0,170.0,5.9,36.0,738.0,867.27,633.23
2016,7,11,15,45,713.5,167.5,5.9,36.0,694.0,831.5,610.49
2016,7,11,16,0,695.0,165.0,5.9,36.0,650.0,794.37,586.71
2016,7,11,16,15,673.0,160.0,5.9,35.5,602.5,750.48,559.21
2016,7,11,16,30,651.0,155.0,5.9,35.0,555.0,705.95,530.71
2016,7,11,16,45,618.5,150.5,5.9,34.5,503.5,653.56,495.19
2016,7,11,17,0,586.0,146.0,5.9,34.0,452.0,601.81,459.35
2016,7,11,17,15,548.5,138.0,5.85,33.5,399.5,540.62,415.71
2016,7,11,17,30,511.0,130.0,5.8,33.0,347.0,485.13,375.15
2016,7,11,17,45,456.0,121.0,5.75,32.5,294.0,420.36,326.32
2016,7,11,18,0,401.0,112.0,5.7,32.0,241.0,359.82,279.46
2016,7,11,18,15,333.0,98.5,5.6,31.5,191.5,292.21,225.91
2016,7,11,18,30,265.0,85.0,5.5,31.0,142.0,224.89,171.54
2016,7,11,18,45,178.0,66.0,5.4,30.5,99.5,156.74,116.04
2016,7,11,19,0,91.0,47.0,5.3,30.0,57.0,92.4,63.66
2016,7,11,19,15,45.5,23.5,5.2,29.5,28.5,42.94,12.91
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,23.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.65,23.5,11.5,10.32,0.0
2016,7,12,6,0,39.0,21.0,4.8,24.0,23.0,18.58,0.0
2016,7,12,6,15,134.5,40.5,4.95,24.5,59.5,33.17,21.28
2016,7,12,6,30,230.0,60.0,5.1,25.0,96.0,45.74,32.96
2016,7,12,6,45,331.0,70.0,5.25,25.5,145.0,51.59,38.4
2016,7,12,7,0,432.0,80.0,5.4,26.0,194.0,64.46,42.53
2016,7,12,7,15,488.5,89.0,5.45,26.5,246.0,99.9,58.91
2016,7,12,7,30,545.0,98.0,5.5,27.0,298.0,141.2,85.61
2016,7,12,7,45,601.0,99.5,5.55,27.5,353.0,182.11,115.92
2016,7,12,8,0,657.0,101.0,5.6,28.0,408.0,229.19,153.6
2016,7,12,8,15,685.5,106.0,5.6,28.5,460.5,277.5,194.27
2016,7,12,8,30,714.0,111.0,5.6,29.0,513.0,328.58,237.11
2016,7,12,8,45,741.0,112.5,5.7,29.5,563.5,381.64,281.01
2016,7,12,9,0,768.0,114.0,5.8,30.0,614.0,433.53,323.25
2016,7,12,9,15,783.5,117.0,5.8,30.5,660.0,483.13,362.75
2016,7,12,9,30,799.0,120.0,5.8,31.0,706.0,533.29,401.57
2016,7,12,9,45,813.0,121.5,5.8,32.0,747.5,581.53,437.09
2016,7,12,10,0,827.0,123.0,5.8,33.0,789.0,632.19,473.14
2016,7,12,10,15,836.0,125.0,5.8,33.0,824.0,676.78,505.95
2016,7,12,10,30,845.0,127.0,5.8,33.0,859.0,720.39,536.91
2016,7,12,10,45,853.5,127.0,5.8,33.5,888.0,760.61,562.88
2016,7,12,11,0,862.0,127.0,5.8,34.0,917.0,799.39,587.56
2016,7,12,11,15,866.5,128.0,5.75,34.5,938.5,834.17,609.03
2016,7,12,11,30,871.0,129.0,5.7,35.0,960.0,866.91,628.9
2016,7,12,11,45,881.5,124.0,5.7,35.5,976.0,897.14,647.17
2016,7,12,12,0,892.0,119.0,5.7,36.0,992.0,925.28,663.93
2016,7,12,12,15,566.5,310.0,5.7,36.0,865.5,831.07,597.98
2016,7,12,12,30,241.0,501.0,5.7,36.0,739.0,720.26,512.72
2016,7,12,12,45,569.0,308.5,5.7,36.5,870.0,859.58,616.9
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,994.19,705.96
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,1001.32,709.72
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,1005.35,712.28
2016,7,12,13,45,889.5,114.0,5.6,37.0,963.0,1004.24,712.0
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,999.99,709.83
2016,7,12,14,15,880.5,112.0,5.6,37.0,920.0,990.65,704.52
2016,7,12,14,30,875.0,111.0,5.6,37.0,895.0,978.29,697.37
2016,7,12,14,45,867.5,109.5,5.6,37.0,863.0,960.53,686.82
2016,7,12,15,0,860.0,108.0,5.6,37.0,831.0,939.99,674.53
2016,7,12,15,15,850.0,106.0,5.6,36.5,793.0,913.92,660.05
2016,7,12,15,30,840.0,104.0,5.6,36.0,755.0,885.46,643.91
2016,7,12,15,45,460.0,208.5,5.65,36.0,562.0,646.05,478.39
2016,7,12,16,0,80.0,313.0,5.7,36.0,369.0,394.12,289.3
2016,7,12,16,15,426.0,205.0,5.7,35.5,469.5,590.07,442.62
2016,7,12,16,30,772.0,97.0,5.7,35.0,570.0,734.93,551.34
2016,7,12,16,45,742.5,95.5,5.75,35.0,518.0,683.82,516.46
2016,7,12,17,0,713.0,94.0,5.8,35.0,466.0,632.95,482.02
2016,7,12,17,15,682.0,89.5,5.75,34.5,413.5,580.56,445.65
2016,7,12,17,30,651.0,85.0,5.7,34.0,361.0,527.07,406.84
2016,7,12,17,45,599.5,81.0,5.7,33.5,307.0,463.35,359.11
2016,7,12,18,0,548.0,77.0,5.7,33.0,253.0,403.13,312.61
2016,7,12,18,15,485.0,68.5,5.6,32.5,202.5,335.9,259.22
2016,7,12,18,30,422.0,60.0,5.5,32.0,152.0,274.03,208.54
2016,7,12,18,45,325.0,49.0,5.4,31.5,107.5,199.94,147.72
2016,7,12,19,0,228.0,38.0,5.3,31.0,63.0,138.65,96.16
2016,7,12,19,15,114.0,19.0,5.2,30.5,31.5,65.05,20.3
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.5,10.0,3.9,24.0,12.5,9.83,0.0
2016,7,13,6,0,87.0,20.0,4.0,24.0,25.0,16.85,0.0
2016,7,13,6,15,202.5,35.0,4.15,24.5,62.5,26.97,16.19
2016,7,13,6,30,318.0,50.0,4.3,25.0,100.0,37.65,26.14
2016,7,13,6,45,420.0,56.5,4.5,26.0,150.0,40.56,28.95
2016,7,13,7,0,522.0,63.0,4.7,27.0,200.0,50.12,30.46
2016,7,13,7,15,574.0,69.5,4.8,27.5,252.5,87.56,46.09
2016,7,13,7,30,626.0,76.0,4.9,28.0,305.0,130.8,73.65
2016,7,13,7,45,673.5,77.5,5.05,28.5,360.0,174.79,106.68
2016,7,13,8,0,721.0,79.0,5.2,29.0,415.0,226.65,148.65
2016,7,13,8,15,746.5,83.0,5.25,29.5,467.5,276.43,190.84
2016,7,13,8,30,772.0,87.0,5.3,30.0,520.0,328.61,234.87
2016,7,13,8,45,794.0,88.5,5.4,31.0,570.5,379.43,276.84
2016,7,13,9,0,816.0,90.0,5.5,32.0,621.0,435.73,321.75
2016,7,13,9,15,830.0,92.5,5.55,32.5,667.0,486.29,361.88
2016,7,13,9,30,844.0,95.0,5.6,33.0,713.0,537.12,401.09
2016,7,13,9,45,855.0,96.5,5.65,33.5,754.0,585.36,437.38
2016,7,13,10,0,866.0,98.0,5.7,34.0,795.0,633.13,472.37
2016,7,13,10,15,874.0,100.0,5.75,34.0,830.5,678.67,505.93
2016,7,13,10,30,882.0,102.0,5.8,34.0,866.0,723.07,536.59
2016,7,13,10,45,888.0,103.0,5.9,34.5,894.5,763.7,563.05
2016,7,13,11,0,894.0,104.0,6.0,35.0,923.0,802.62,588.12
2016,7,13,11,15,898.0,105.0,6.0,35.5,944.5,838.03,610.18
2016,7,13,11,30,902.0,106.0,6.0,36.0,966.0,871.26,630.58
2016,7,13,11,45,884.0,121.5,6.05,36.5,975.0,896.42,645.69
2016,7,13,12,0,866.0,137.0,6.1,37.0,984.0,918.08,658.48
2016,7,13,12,15,867.0,137.0,6.1,37.0,990.0,939.47,672.26
2016,7,13,12,30,868.0,137.0,6.1,37.0,996.0,958.26,684.38
2016,7,13,12,45,867.0,137.5,6.15,37.0,994.0,972.98,694.18
2016,7,13,13,0,866.0,138.0,6.2,37.0,992.0,984.94,702.3
2016,7,13,13,15,864.0,137.5,6.2,37.0,982.0,992.06,707.09
2016,7,13,13,30,862.0,137.0,6.2,37.0,972.0,996.18,710.08
2016,7,13,13,45,857.0,136.5,6.2,37.5,954.0,994.28,707.76
2016,7,13,14,0,852.0,136.0,6.2,38.0,936.0,989.35,703.62
2016,7,13,14,15,846.5,134.5,6.15,37.5,911.5,979.92,699.41
2016,7,13,14,30,841.0,133.0,6.1,37.0,887.0,967.57,693.39
2016,7,13,14,45,818.5,140.0,6.1,37.0,852.0,950.65,683.25
2016,7,13,15,0,796.0,147.0,6.1,37.0,817.0,925.95,668.05
2016,7,13,15,15,784.5,144.5,6.05,36.5,779.0,899.44,652.82
2016,7,13,15,30,773.0,142.0,6.0,36.0,741.0,870.71,636.04
2016,7,13,15,45,751.5,142.0,5.95,36.0,696.5,833.75,612.26
2016,7,13,16,0,730.0,142.0,5.9,36.0,652.0,798.77,589.76
2016,7,13,16,15,710.0,138.0,5.85,35.5,604.5,756.55,563.28
2016,7,13,16,30,690.0,134.0,5.8,35.0,557.0,713.49,535.88
2016,7,13,16,45,657.0,131.0,5.75,35.0,505.5,661.08,500.18
2016,7,13,17,0,624.0,128.0,5.7,35.0,454.0,609.32,463.36
2016,7,13,17,15,588.5,121.5,5.6,34.5,401.5,552.94,423.32
2016,7,13,17,30,553.0,115.0,5.5,34.0,349.0,498.07,383.4
2016,7,13,17,45,501.5,107.0,5.4,33.5,296.5,430.89,333.12
2016,7,13,18,0,450.0,99.0,5.3,33.0,244.0,371.28,287.16
2016,7,13,18,15,382.5,87.5,5.05,32.5,194.0,303.84,233.8
2016,7,13,18,30,315.0,76.0,4.8,32.0,144.0,242.61,184.1
2016,7,13,18,45,225.5,60.0,4.55,31.5,101.5,173.83,128.1
2016,7,13,19,0,136.0,44.0,4.3,31.0,59.0,108.89,74.91
2016,7,13,19,15,68.0,22.0,4.15,30.5,29.5,50.91,13.61
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,9.5,3.15,23.5,12.5,9.34,0.0
2016,7,14,6,0,106.0,19.0,3.4,24.0,25.0,14.9,0.0
2016,7,14,6,15,230.0,33.0,3.6,24.5,63.0,25.37,14.83
2016,7,14,6,30,354.0,47.0,3.8,25.0,101.0,35.7,24.48
2016,7,14,6,45,437.5,55.5,4.05,25.5,150.5,39.79,28.35
2016,7,14,7,0,521.0,64.0,4.3,26.0,200.0,49.98,31.16
2016,7,14,7,15,574.5,71.0,4.4,26.5,253.0,87.81,46.75
2016,7,14,7,30,628.0,78.0,4.5,27.0,306.0,131.61,74.56
2016,7,14,7,45,665.0,83.0,4.65,28.0,360.0,176.81,108.7
2016,7,14,8,0,702.0,88.0,4.8,29.0,414.0,226.0,148.52
2016,7,14,8,15,728.5,92.5,4.85,29.5,467.0,278.73,192.7
2016,7,14,8,30,755.0,97.0,4.9,30.0,520.0,330.75,236.31
2016,7,14,8,45,774.0,100.5,4.95,30.5,570.0,381.35,278.4
2016,7,14,9,0,793.0,104.0,5.0,31.0,620.0,433.28,320.51
2016,7,14,9,15,808.0,107.0,4.95,31.5,666.0,483.93,360.44
2016,7,14,9,30,823.0,110.0,4.9,32.0,712.0,535.05,399.51
2016,7,14,9,45,833.0,113.0,4.9,32.5,753.0,586.48,437.65
2016,7,14,10,0,843.0,116.0,4.9,33.0,794.0,634.11,472.11
2016,7,14,10,15,851.5,118.0,4.85,33.5,829.0,679.12,503.65
2016,7,14,10,30,860.0,120.0,4.8,34.0,864.0,723.06,532.86
2016,7,14,10,45,865.0,122.0,4.8,34.5,892.5,763.13,558.16
2016,7,14,11,0,870.0,124.0,4.8,35.0,921.0,801.48,582.0
2016,7,14,11,15,874.0,125.0,4.8,35.0,942.5,836.21,604.42
2016,7,14,11,30,878.0,126.0,4.8,35.0,964.0,868.84,625.35
2016,7,14,11,45,879.5,127.5,4.8,35.5,977.0,897.48,642.24
2016,7,14,12,0,881.0,129.0,4.8,36.0,990.0,923.64,657.41
2016,7,14,12,15,881.5,129.5,4.8,36.0,996.0,945.36,671.08
2016,7,14,12,30,882.0,130.0,4.8,36.0,1002.0,964.42,683.1
2016,7,14,12,45,880.5,130.5,4.8,36.5,999.5,978.86,690.82
2016,7,14,13,0,879.0,131.0,4.8,37.0,997.0,990.45,696.79
2016,7,14,13,15,876.5,130.5,4.8,37.0,987.0,997.15,701.19
2016,7,14,13,30,874.0,130.0,4.8,37.0,977.0,1000.79,703.79
2016,7,14,13,45,868.5,130.0,4.85,37.0,958.5,998.88,703.25
2016,7,14,14,0,863.0,130.0,4.9,37.0,940.0,993.9,701.04
2016,7,14,14,15,857.5,128.5,4.9,37.0,915.5,984.37,695.68
2016,7,14,14,30,852.0,127.0,4.9,37.0,891.0,971.88,688.54
2016,7,14,14,45,840.5,127.5,4.95,37.0,858.0,952.79,677.61
2016,7,14,15,0,829.0,128.0,5.0,37.0,825.0,931.14,665.08
2016,7,14,15,15,818.5,126.0,5.0,36.5,787.5,911.01,654.63
2016,7,14,15,30,808.0,124.0,5.0,36.0,750.0,882.93,638.89
2016,7,14,15,45,792.0,122.0,5.05,36.0,706.0,847.8,617.33
2016,7,14,16,0,776.0,120.0,5.1,36.0,662.0,811.0,594.48
2016,7,14,16,15,758.0,116.5,5.05,35.5,614.5,769.44,568.88
2016,7,14,16,30,740.0,113.0,5.0,35.0,567.0,726.79,542.19
2016,7,14,16,45,711.5,110.5,5.0,35.0,515.0,679.1,510.64
2016,7,14,17,0,683.0,108.0,5.0,35.0,463.0,629.18,476.83
2016,7,14,17,15,650.0,102.5,4.95,34.5,410.0,573.31,437.69
2016,7,14,17,30,617.0,97.0,4.9,34.0,357.0,518.69,398.4
2016,7,14,17,45,566.0,91.5,4.9,33.5,303.5,454.92,351.05
2016,7,14,18,0,515.0,86.0,4.9,33.0,250.0,394.6,304.83
2016,7,14,18,15,448.5,76.5,4.75,32.5,199.5,323.45,248.78
2016,7,14,18,30,382.0,67.0,4.6,32.0,149.0,261.71,198.53
2016,7,14,18,45,281.0,54.0,4.5,31.5,104.5,188.46,138.82
2016,7,14,19,0,180.0,41.0,4.4,31.0,60.0,125.84,86.83
2016,7,14,19,15,90.0,20.5,4.35,30.5,30.0,59.67,14.98
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,12.5,9.5,3.3,23.5,10.0,9.34,0.0
2016,7,15,6,0,25.0,19.0,3.4,24.0,20.0,16.9,0.0
2016,7,15,6,15,117.0,39.5,3.5,24.5,56.0,32.36,20.35
2016,7,15,6,30,209.0,60.0,3.6,25.0,92.0,48.13,34.9
2016,7,15,6,45,305.5,72.0,3.7,25.5,140.0,53.4,39.9
2016,7,15,7,0,402.0,84.0,3.8,26.0,188.0,64.72,49.72
2016,7,15,7,15,461.5,94.0,3.85,26.5,240.0,99.73,60.34
2016,7,15,7,30,521.0,104.0,3.9,27.0,292.0,141.15,86.59
2016,7,15,7,45,566.0,110.5,4.0,27.5,346.0,182.86,117.49
2016,7,15,8,0,611.0,117.0,4.1,28.0,400.0,229.74,154.79
2016,7,15,8,15,642.0,123.0,4.2,28.5,452.5,277.12,194.02
2016,7,15,8,30,673.0,129.0,4.3,29.0,505.0,327.62,235.73
2016,7,15,8,45,687.5,137.5,4.4,30.0,553.5,376.97,275.76
2016,7,15,9,0,702.0,146.0,4.5,31.0,602.0,427.31,315.44
2016,7,15,9,15,720.5,150.0,4.5,31.5,648.0,476.4,353.67
2016,7,15,9,30,739.0,154.0,4.5,32.0,694.0,526.46,391.57
2016,7,15,9,45,747.0,160.5,4.5,32.5,734.0,573.45,426.17
2016,7,15,10,0,755.0,167.0,4.5,33.0,774.0,622.36,461.09
2016,7,15,10,15,766.0,170.0,4.4,33.5,809.5,666.74,491.87
2016,7,15,10,30,777.0,173.0,4.3,34.0,845.0,710.55,521.44
2016,7,15,10,45,779.0,178.5,4.25,34.5,872.0,749.14,546.75
2016,7,15,11,0,781.0,184.0,4.2,35.0,899.0,786.09,569.6
2016,7,15,11,15,786.5,186.0,4.1,35.5,920.5,820.88,590.4
2016,7,15,11,30,792.0,188.0,4.0,36.0,942.0,853.97,609.8
2016,7,15,11,45,789.0,193.0,3.9,36.5,954.0,880.56,624.75
2016,7,15,12,0,786.0,198.0,3.8,37.0,966.0,904.79,638.05
2016,7,15,12,15,787.0,198.5,3.75,37.0,972.0,926.05,650.98
2016,7,15,12,30,788.0,199.0,3.7,37.0,978.0,944.98,662.47
2016,7,15,12,45,786.0,199.5,3.7,37.5,975.5,958.64,669.56
2016,7,15,13,0,784.0,200.0,3.7,38.0,973.0,969.72,675.11
2016,7,15,13,15,781.5,199.5,3.75,38.0,963.0,976.61,679.86
2016,7,15,13,30,779.0,199.0,3.8,38.0,953.0,980.7,682.99
2016,7,15,13,45,774.0,197.5,3.85,38.0,935.5,978.46,682.28
2016,7,15,14,0,769.0,196.0,3.9,38.0,918.0,973.37,679.94
2016,7,15,14,15,762.0,194.0,3.95,38.0,893.0,962.99,674.38
2016,7,15,14,30,755.0,192.0,4.0,38.0,868.0,949.9,667.21
2016,7,15,14,45,744.0,190.0,4.1,38.0,836.0,934.45,658.89
2016,7,15,15,0,733.0,188.0,4.2,38.0,804.0,912.62,646.5
2016,7,15,15,15,720.0,184.5,4.25,37.5,766.0,885.08,631.5
2016,7,15,15,30,707.0,181.0,4.3,37.0,728.0,855.56,615.1
2016,7,15,15,45,692.5,175.0,4.35,37.0,685.0,820.19,593.41
2016,7,15,16,0,678.0,169.0,4.4,37.0,642.0,783.28,570.52
2016,7,15,16,15,655.5,164.0,4.4,36.5,594.5,739.49,543.7
2016,7,15,16,30,633.0,159.0,4.4,36.0,547.0,695.12,515.55
2016,7,15,16,45,605.0,152.5,4.4,36.0,496.5,644.61,481.19
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,594.45,446.43
2016,7,15,17,15,539.0,138.0,4.25,35.5,393.5,533.33,403.66
2016,7,15,17,30,501.0,130.0,4.1,35.0,341.0,477.94,363.9
2016,7,15,17,45,447.5,120.0,4.0,34.5,288.5,413.41,316.23
2016,7,15,18,0,394.0,110.0,3.9,34.0,236.0,352.99,270.34
2016,7,15,18,15,326.0,96.5,3.55,33.0,187.0,285.82,218.33
2016,7,15,18,30,258.0,83.0,3.2,32.0,138.0,218.91,165.3
2016,7,15,18,45,171.0,63.5,2.9,31.5,95.5,150.61,110.28
2016,7,15,19,0,84.0,44.0,2.6,31.0,53.0,85.89,58.07
2016,7,15,19,15,42.0,22.0,2.7,30.5,26.5,39.68,6.84
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.0,7.0,6.88,0.0
2016,7,16,6,0,0.0,14.0,2.8,23.0,14.0,13.51,0.0
2016,7,16,6,15,37.5,34.5,2.9,23.5,40.0,30.06,18.5
2016,7,16,6,30,75.0,55.0,3.0,24.0,66.0,46.73,33.85
2016,7,16,6,45,113.5,76.5,3.1,24.5,101.5,63.67,48.79
2016,7,16,7,0,152.0,98.0,3.2,25.0,137.0,81.59,64.27
2016,7,16,7,15,175.5,119.0,3.25,25.5,174.5,110.38,78.59
2016,7,16,7,30,199.0,140.0,3.3,26.0,212.0,137.35,97.21
2016,7,16,7,45,163.5,166.5,3.4,27.0,232.5,170.51,124.15
2016,7,16,8,0,128.0,193.0,3.5,28.0,253.0,195.64,144.81
2016,7,16,8,15,148.0,219.0,3.55,28.5,296.0,231.97,172.3
2016,7,16,8,30,168.0,245.0,3.6,29.0,339.0,270.59,201.4
2016,7,16,8,45,172.0,270.0,3.65,30.0,374.5,304.55,226.49
2016,7,16,9,0,176.0,295.0,3.7,31.0,410.0,338.98,251.38
2016,7,16,9,15,188.0,318.5,3.65,31.5,449.5,376.4,278.39
2016,7,16,9,30,200.0,342.0,3.6,32.0,489.0,414.97,305.76
2016,7,16,9,45,520.0,229.0,3.6,32.5,639.5,504.36,373.49
2016,7,16,10,0,840.0,116.0,3.6,33.0,790.0,630.39,466.49
2016,7,16,10,15,849.0,118.0,3.55,33.5,826.0,675.69,497.44
2016,7,16,10,30,858.0,120.0,3.5,34.0,862.0,719.98,526.59
2016,7,16,10,45,865.5,121.0,3.5,34.5,891.0,761.02,552.16
2016,7,16,11,0,873.0,122.0,3.5,35.0,920.0,800.52,576.37
2016,7,16,11,15,877.5,123.0,3.5,35.0,942.0,835.85,598.78
2016,7,16,11,30,882.0,124.0,3.5,35.0,964.0,869.09,619.72
2016,7,16,11,45,867.5,137.0,3.55,35.5,973.5,894.58,634.54
2016,7,16,12,0,853.0,150.0,3.6,36.0,983.0,916.81,647.26
2016,7,16,12,15,854.5,150.0,3.65,36.0,989.0,938.58,661.06
2016,7,16,12,30,856.0,150.0,3.7,36.0,995.0,957.82,673.3
2016,7,16,12,45,854.5,150.5,3.8,36.5,993.0,972.07,681.36
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,983.59,687.78
2016,7,16,13,15,850.5,150.5,4.0,37.0,981.0,990.31,692.72
2016,7,16,13,30,848.0,150.0,4.1,37.0,971.0,994.07,695.93
2016,7,16,13,45,842.5,149.5,4.2,37.0,952.5,991.84,695.51
2016,7,16,14,0,837.0,149.0,4.3,37.0,934.0,986.62,693.32
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.0,976.46,687.84
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,969.4,684.47
2016,7,16,14,45,820.5,141.0,4.5,37.0,853.0,952.82,675.31
2016,7,16,15,0,817.0,136.0,4.6,37.0,822.0,933.39,664.4
2016,7,16,15,15,805.5,133.5,4.6,36.5,784.0,906.43,649.53
2016,7,16,15,30,794.0,131.0,4.6,36.0,746.0,877.21,633.11
2016,7,16,15,45,778.5,128.5,4.7,36.0,702.0,842.34,611.9
2016,7,16,16,0,763.0,126.0,4.8,36.0,658.0,805.8,589.47
2016,7,16,16,15,744.0,122.0,4.8,35.5,610.0,763.25,563.52
2016,7,16,16,30,725.0,118.0,4.8,35.0,562.0,722.45,538.39
2016,7,16,16,45,699.5,114.0,4.85,35.0,510.5,673.37,506.1
2016,7,16,17,0,674.0,110.0,4.9,35.0,459.0,624.33,472.94
2016,7,16,17,15,640.5,104.0,4.8,34.5,406.0,567.9,433.27
2016,7,16,17,30,607.0,98.0,4.7,34.0,353.0,512.79,393.52
2016,7,16,17,45,562.0,91.0,4.65,33.5,300.5,451.34,347.91
2016,7,16,18,0,517.0,84.0,4.6,33.0,248.0,392.85,303.11
2016,7,16,18,15,452.0,74.5,4.35,32.5,197.5,324.92,249.5
2016,7,16,18,30,387.0,65.0,4.1,32.0,147.0,261.05,197.67
2016,7,16,18,45,295.5,51.5,3.85,31.5,103.5,190.78,140.17
2016,7,16,19,0,204.0,38.0,3.6,31.0,60.0,130.14,89.23
2016,7,16,19,15,102.0,19.0,3.45,30.5,30.0,60.67,10.53
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,30.5,9.0,2.45,23.5,10.0,8.85,0.0
2016,7,17,6,0,61.0,18.0,2.6,24.0,20.0,15.21,0.0
2016,7,17,6,15,170.5,35.0,2.65,24.5,56.5,27.17,15.99
2016,7,17,6,30,280.0,52.0,2.7,25.0,93.0,39.51,27.62
2016,7,17,6,45,376.0,61.5,2.75,25.5,142.5,45.22,32.94
2016,7,17,7,0,472.0,71.0,2.8,26.0,192.0,52.87,39.63
2016,7,17,7,15,528.0,79.0,2.8,26.5,244.5,88.78,49.92
2016,7,17,7,30,584.0,87.0,2.8,27.0,297.0,131.02,76.0
2016,7,17,7,45,632.0,91.0,2.85,27.5,352.5,174.71,108.15
2016,7,17,8,0,680.0,95.0,2.9,28.0,408.0,223.63,147.14
2016,7,17,8,15,708.0,99.5,2.9,28.5,461.0,272.6,187.99
2016,7,17,8,30,736.0,104.0,2.9,29.0,514.0,327.44,233.26
2016,7,17,8,45,759.5,107.0,2.95,30.0,565.0,378.36,274.54
2016,7,17,9,0,783.0,110.0,3.0,31.0,616.0,431.11,316.04
2016,7,17,9,15,798.5,113.0,3.05,31.5,662.5,481.61,355.4
2016,7,17,9,30,814.0,116.0,3.1,32.0,709.0,532.65,393.98
2016,7,17,9,45,827.0,117.5,3.15,32.5,750.5,581.21,429.71
2016,7,17,10,0,840.0,119.0,3.2,33.0,792.0,632.15,466.02
2016,7,17,10,15,848.5,121.0,3.25,33.5,827.5,677.18,497.33
2016,7,17,10,30,857.0,123.0,3.3,34.0,863.0,721.16,526.64
2016,7,17,10,45,863.5,124.5,3.35,34.5,892.0,761.93,552.15
2016,7,17,11,0,870.0,126.0,3.4,35.0,921.0,801.09,576.31
2016,7,17,11,15,874.0,127.0,3.45,35.0,942.5,835.97,598.64
2016,7,17,11,30,878.0,128.0,3.5,35.0,964.0,868.74,619.52
2016,7,17,11,45,884.0,126.0,3.55,35.5,978.5,898.22,636.9
2016,7,17,12,0,890.0,124.0,3.6,36.0,993.0,925.39,652.74
2016,7,17,12,15,890.5,124.5,3.65,36.0,999.0,947.41,666.63
2016,7,17,12,30,891.0,125.0,3.7,36.0,1005.0,966.72,678.89
2016,7,17,12,45,890.0,124.5,3.8,36.5,1002.5,980.86,686.86
2016,7,17,13,0,889.0,124.0,3.9,37.0,1000.0,992.12,693.09
2016,7,17,13,15,886.5,123.5,3.95,37.0,989.5,998.9,697.78
2016,7,17,13,30,884.0,123.0,4.0,37.0,979.0,1002.59,700.67
2016,7,17,13,45,879.5,122.5,4.05,37.0,960.5,1001.17,700.49
2016,7,17,14,0,875.0,122.0,4.1,37.0,942.0,996.63,698.5
2016,7,17,14,15,869.0,121.0,4.1,37.0,917.0,987.02,693.15
2016,7,17,14,30,863.0,120.0,4.1,37.0,892.0,974.42,686.03
2016,7,17,14,45,854.0,118.5,4.15,37.0,859.5,955.48,675.26
2016,7,17,15,0,845.0,117.0,4.2,37.0,827.0,933.83,662.8
2016,7,17,15,15,835.0,115.0,4.2,36.5,789.0,908.15,648.86
2016,7,17,15,30,825.0,113.0,4.2,36.0,751.0,880.09,633.32
2016,7,17,15,45,811.0,110.5,4.2,36.0,707.0,851.03,615.73
2016,7,17,16,0,797.0,108.0,4.2,36.0,663.0,814.81,593.29
2016,7,17,16,15,779.5,105.0,4.2,35.5,615.0,773.52,568.44
2016,7,17,16,30,762.0,102.0,4.2,35.0,567.0,731.07,542.42
2016,7,17,16,45,737.0,98.5,4.25,35.0,515.5,681.45,510.02
2016,7,17,17,0,712.0,95.0,4.3,35.0,464.0,631.73,477.01
2016,7,17,17,15,681.0,90.5,4.25,34.5,411.0,579.45,441.18
2016,7,17,17,30,650.0,86.0,4.2,34.0,358.0,525.97,402.95
2016,7,17,17,45,604.5,80.0,4.2,33.5,304.5,463.52,356.86
2016,7,17,18,0,559.0,74.0,4.2,33.0,251.0,404.09,311.49
2016,7,17,18,15,495.5,66.0,4.0,32.5,200.0,336.76,258.37
2016,7,17,18,30,432.0,58.0,3.8,32.0,149.0,274.86,207.9
2016,7,17,18,45,334.5,46.5,3.6,31.5,104.5,201.45,147.82
2016,7,17,19,0,237.0,35.0,3.4,31.0,60.0,137.4,93.87
2016,7,17,19,15,118.5,17.5,3.35,30.5,30.0,63.15,8.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,8.0,1.75,23.5,9.0,7.86,0.0
2016,7,18,6,0,49.0,16.0,1.9,24.0,18.0,13.59,0.0
2016,7,18,6,15,153.0,33.5,2.05,24.5,53.5,25.96,14.93
2016,7,18,6,30,257.0,51.0,2.2,25.0,89.0,38.74,26.95
2016,7,18,6,45,349.5,61.5,2.35,25.5,136.5,45.26,32.97
2016,7,18,7,0,442.0,72.0,2.5,26.0,184.0,52.74,39.52
2016,7,18,7,15,498.0,80.0,2.55,26.5,235.0,86.96,49.69
2016,7,18,7,30,554.0,88.0,2.6,27.0,286.0,127.53,74.51
2016,7,18,7,45,605.0,91.0,2.7,27.5,340.5,169.18,104.83
2016,7,18,8,0,656.0,94.0,2.8,28.0,395.0,216.42,142.26
2016,7,18,8,15,684.5,98.5,2.85,28.5,447.5,264.24,182.12
2016,7,18,8,30,713.0,103.0,2.9,29.0,500.0,314.84,224.18
2016,7,18,8,45,737.5,105.5,2.95,29.5,550.0,367.64,267.38
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,419.25,308.78
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.5,468.96,347.59
2016,7,18,9,30,794.0,114.0,2.9,31.0,693.0,519.29,385.63
2016,7,18,9,45,528.0,244.5,2.9,31.5,639.0,521.39,384.91
2016,7,18,10,0,262.0,375.0,2.9,32.0,585.0,501.99,366.72
2016,7,18,10,15,285.5,388.0,2.85,32.0,626.5,543.68,396.16
2016,7,18,10,30,309.0,401.0,2.8,32.0,668.0,586.96,426.02
2016,7,18,10,45,579.5,264.5,2.8,32.5,785.5,676.12,492.73
2016,7,18,11,0,850.0,128.0,2.8,33.0,903.0,786.52,568.98
2016,7,18,11,15,854.5,129.0,2.8,33.0,925.0,821.17,590.41
2016,7,18,11,30,859.0,130.0,2.8,33.0,947.0,853.8,610.94
2016,7,18,11,45,858.5,133.0,2.85,33.5,960.0,881.74,627.41
2016,7,18,12,0,858.0,136.0,2.9,34.0,973.0,907.16,642.2
2016,7,18,12,15,859.5,136.5,2.9,34.0,979.5,929.5,656.0
2016,7,18,12,30,861.0,137.0,2.9,34.0,986.0,949.27,668.23
2016,7,18,12,45,861.0,136.5,2.9,34.5,984.5,964.04,675.97
2016,7,18,13,0,861.0,136.0,2.9,35.0,983.0,976.05,682.06
2016,7,18,13,15,858.5,135.5,2.95,35.0,973.0,982.72,686.73
2016,7,18,13,30,856.0,135.0,3.0,35.0,963.0,986.39,689.68
2016,7,18,13,45,853.5,133.0,3.05,35.0,946.0,985.53,689.93
2016,7,18,14,0,851.0,131.0,3.1,35.0,929.0,981.61,688.41
2016,7,18,14,15,589.0,273.5,3.15,35.0,818.5,877.33,621.51
2016,7,18,14,30,327.0,416.0,3.2,35.0,708.0,758.2,536.79
2016,7,18,14,45,566.5,276.0,3.25,35.0,760.0,849.6,606.6
2016,7,18,15,0,806.0,136.0,3.3,35.0,812.0,922.23,656.58
2016,7,18,15,15,794.5,133.5,3.35,35.0,774.0,895.48,640.24
2016,7,18,15,30,783.0,131.0,3.4,35.0,736.0,866.48,623.12
2016,7,18,15,45,767.5,128.5,3.5,35.0,692.5,831.88,602.46
2016,7,18,16,0,752.0,126.0,3.6,35.0,649.0,795.63,580.48
2016,7,18,16,15,733.0,122.5,3.65,34.5,601.5,753.95,555.49
2016,7,18,16,30,714.0,119.0,3.7,34.0,554.0,714.11,531.34
2016,7,18,16,45,646.0,127.0,3.8,34.0,494.0,646.73,486.32
2016,7,18,17,0,578.0,135.0,3.9,34.0,434.0,582.32,440.72
2016,7,18,17,15,562.5,122.0,3.95,33.5,386.0,534.26,407.79
2016,7,18,17,30,547.0,109.0,4.0,33.0,338.0,486.11,373.65
2016,7,18,17,45,504.5,99.5,4.05,33.0,287.0,425.97,328.41
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,365.88,282.0
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.5,301.39,231.2
2016,7,18,18,30,341.0,67.0,3.9,32.0,139.0,242.44,183.32
2016,7,18,18,45,256.5,52.0,3.85,31.5,97.0,175.64,128.72
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,117.7,80.02
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,54.8,3.11
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,9.34,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,18.68,0.0
2016,7,19,6,15,163.5,31.0,0.95,25.0,55.0,23.94,13.19
2016,7,19,6,30,327.0,43.0,0.9,25.0,91.0,32.49,21.72
2016,7,19,6,45,420.5,51.0,0.9,25.5,139.5,36.31,25.38
2016,7,19,7,0,514.0,59.0,0.9,26.0,188.0,40.6,29.19
2016,7,19,7,15,566.5,65.0,0.95,26.5,240.0,76.89,39.77
2016,7,19,7,30,619.0,71.0,1.0,27.0,292.0,119.06,65.04
2016,7,19,7,45,663.5,74.0,1.05,28.0,346.5,163.23,97.12
2016,7,19,8,0,708.0,77.0,1.1,29.0,401.0,214.94,137.78
2016,7,19,8,15,734.0,80.5,1.25,29.5,453.5,263.77,178.31
2016,7,19,8,30,760.0,84.0,1.4,30.0,506.0,315.07,220.78
2016,7,19,8,45,781.5,86.5,1.55,30.5,556.0,366.08,262.52
2016,7,19,9,0,803.0,89.0,1.7,31.0,606.0,422.6,307.24
2016,7,19,9,15,817.5,91.5,1.85,31.5,652.0,472.96,346.45
2016,7,19,9,30,832.0,94.0,2.0,32.0,698.0,523.66,384.82
2016,7,19,9,45,844.0,95.5,2.2,32.5,739.5,572.16,420.79
2016,7,19,10,0,856.0,97.0,2.4,33.0,781.0,620.3,455.6
2016,7,19,10,15,864.5,98.5,2.55,33.5,816.5,665.56,487.37
2016,7,19,10,30,873.0,100.0,2.7,34.0,852.0,709.72,516.47
2016,7,19,10,45,879.5,101.0,2.9,34.5,881.0,750.64,542.69
2016,7,19,11,0,886.0,102.0,3.1,35.0,910.0,789.91,567.61
2016,7,19,11,15,606.5,276.0,3.25,35.0,836.0,754.87,541.37
2016,7,19,11,30,327.0,450.0,3.4,35.0,762.0,704.66,500.18
2016,7,19,11,45,610.0,280.0,3.55,35.5,871.5,804.27,574.8
2016,7,19,12,0,893.0,110.0,3.7,36.0,981.0,913.67,646.49
2016,7,19,12,15,894.0,110.5,3.8,36.0,987.0,936.21,660.47
2016,7,19,12,30,895.0,111.0,3.9,36.0,993.0,956.02,673.37
2016,7,19,12,45,608.0,292.0,4.05,36.0,891.0,879.01,622.86
2016,7,19,13,0,321.0,473.0,4.2,36.0,789.0,787.2,554.12
2016,7,19,13,15,605.0,292.0,4.25,36.0,879.5,897.03,636.81
2016,7,19,13,30,889.0,111.0,4.3,36.0,970.0,994.66,701.01
2016,7,19,13,45,667.0,255.0,4.4,36.0,893.5,933.34,662.05
2016,7,19,14,0,445.0,399.0,4.5,36.0,817.0,860.87,608.62
2016,7,19,14,15,430.0,386.5,4.55,36.0,781.0,834.72,592.62
2016,7,19,14,30,415.0,374.0,4.6,36.0,745.0,806.86,575.15
2016,7,19,14,45,633.5,240.5,4.65,36.0,783.0,879.52,631.78
2016,7,19,15,0,852.0,107.0,4.7,36.0,821.0,929.08,665.33
2016,7,19,15,15,685.0,189.0,4.7,35.5,746.0,856.05,619.41
2016,7,19,15,30,518.0,271.0,4.7,35.0,671.0,774.9,564.06
2016,7,19,15,45,411.0,287.0,4.75,35.0,592.5,685.97,502.45
2016,7,19,16,0,304.0,303.0,4.8,35.0,514.0,593.66,437.24
2016,7,19,16,15,222.0,288.5,4.8,34.5,436.5,493.66,366.85
2016,7,19,16,30,140.0,274.0,4.8,34.0,359.0,407.44,304.34
2016,7,19,16,45,264.5,230.5,4.8,34.0,373.5,459.05,346.54
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,499.97,379.84
2016,7,19,17,15,331.5,173.0,4.7,33.5,331.0,422.16,322.95
2016,7,19,17,30,274.0,159.0,4.6,33.0,274.0,357.32,274.68
2016,7,19,17,45,257.0,137.0,4.6,32.5,232.5,311.51,240.54
2016,7,19,18,0,240.0,115.0,4.6,32.0,191.0,266.61,206.04
2016,7,19,18,15,331.5,86.0,4.4,31.5,168.5,275.39,212.27
2016,7,19,18,30,423.0,57.0,4.2,31.0,146.0,268.95,204.38
2016,7,19,18,45,322.5,45.5,4.05,30.5,101.5,193.14,142.04
2016,7,19,19,0,222.0,34.0,3.9,30.0,57.0,130.71,88.99
2016,7,19,19,15,111.0,17.0,3.75,29.5,28.5,59.72,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,20.5,7.5,0.7,24.0,8.5,0.0,0.0
2016,7,20,6,0,41.0,15.0,0.8,24.0,17.0,14.74,0.0
2016,7,20,6,15,146.5,32.5,0.85,24.5,51.5,25.23,14.11
2016,7,20,6,30,252.0,50.0,0.9,25.0,86.0,38.05,26.35
2016,7,20,6,45,349.5,60.0,1.0,25.5,134.0,44.21,32.06
2016,7,20,7,0,447.0,70.0,1.1,26.0,182.0,49.61,36.85
2016,7,20,7,15,503.5,78.0,1.15,26.5,233.5,83.56,47.37
2016,7,20,7,30,560.0,86.0,1.2,27.0,285.0,124.35,71.76
2016,7,20,7,45,610.5,89.5,1.25,27.5,339.5,166.6,102.12
2016,7,20,8,0,661.0,93.0,1.3,28.0,394.0,214.38,139.56
2016,7,20,8,15,689.5,97.5,1.4,28.5,446.5,262.46,179.27
2016,7,20,8,30,718.0,102.0,1.5,29.0,499.0,316.46,223.46
2016,7,20,8,45,742.0,104.5,1.65,29.5,549.5,366.23,264.11
2016,7,20,9,0,766.0,107.0,1.8,30.0,600.0,417.9,305.33
2016,7,20,9,15,541.0,212.0,1.95,30.5,573.5,442.28,325.23
2016,7,20,9,30,316.0,317.0,2.1,31.0,547.0,448.64,329.2
2016,7,20,9,45,571.5,216.5,2.25,31.5,661.5,519.03,382.56
2016,7,20,10,0,827.0,116.0,2.4,32.0,776.0,618.59,455.98
2016,7,20,10,15,836.0,118.0,2.55,32.5,811.5,663.5,487.26
2016,7,20,10,30,845.0,120.0,2.7,33.0,847.0,707.42,517.06
2016,7,20,10,45,513.0,288.5,2.85,33.5,734.5,648.8,470.25
2016,7,20,11,0,181.0,457.0,3.0,34.0,622.0,570.17,407.67
2016,7,20,11,15,525.5,290.5,3.1,34.0,786.0,703.22,508.33
2016,7,20,11,30,870.0,124.0,3.2,34.0,950.0,856.22,613.3
2016,7,20,11,45,861.0,133.0,3.3,34.5,961.0,882.69,628.24
2016,7,20,12,0,852.0,142.0,3.4,35.0,972.0,906.19,642.14
2016,7,20,12,15,853.5,142.0,3.45,35.0,978.5,928.04,656.03
2016,7,20,12,30,855.0,142.0,3.5,35.0,985.0,947.33,668.36
2016,7,20,12,45,853.5,142.5,3.6,35.5,983.0,961.62,676.5
2016,7,20,13,0,852.0,143.0,3.7,36.0,981.0,973.13,682.98
2016,7,20,13,15,849.5,142.5,3.75,36.0,971.0,979.83,687.64
2016,7,20,13,30,847.0,142.0,3.8,36.0,961.0,983.56,690.57
2016,7,20,13,45,842.5,141.5,3.85,36.0,943.5,982.3,690.49
2016,7,20,14,0,838.0,141.0,3.9,36.0,926.0,978.03,688.65
2016,7,20,14,15,524.5,292.0,3.9,36.0,778.5,830.66,591.11
2016,7,20,14,30,211.0,443.0,3.9,36.0,631.0,665.05,472.27
2016,7,20,14,45,481.0,306.5,3.95,36.0,715.0,798.49,572.03
2016,7,20,15,0,751.0,170.0,4.0,36.0,799.0,905.19,647.11
2016,7,20,15,15,738.5,166.5,4.0,35.5,761.0,881.24,633.25
2016,7,20,15,30,726.0,163.0,4.0,35.0,723.0,851.68,616.49
2016,7,20,15,45,708.5,160.0,4.0,35.0,680.0,816.37,594.53
2016,7,20,16,0,691.0,157.0,4.0,35.0,637.0,779.67,571.51
2016,7,20,16,15,623.5,167.5,3.95,34.5,576.5,715.13,529.86
2016,7,20,16,30,556.0,178.0,3.9,34.0,516.0,649.09,484.95
2016,7,20,16,45,529.5,167.5,3.9,34.0,466.5,598.4,450.2
2016,7,20,17,0,503.0,157.0,3.9,34.0,417.0,548.26,415.09
2016,7,20,17,15,334.5,163.5,3.85,33.5,328.0,413.04,315.32
2016,7,20,17,30,166.0,170.0,3.8,33.0,239.0,293.74,224.4
2016,7,20,17,45,149.5,147.5,3.75,33.0,203.0,253.15,193.78
2016,7,20,18,0,133.0,125.0,3.7,33.0,167.0,213.68,163.19
2016,7,20,18,15,109.5,102.0,3.45,32.5,132.0,171.31,129.87
2016,7,20,18,30,86.0,79.0,3.2,32.0,97.0,130.81,97.35
2016,7,20,18,45,56.5,56.5,2.95,31.5,67.0,90.37,64.5
2016,7,20,19,0,27.0,34.0,2.7,31.0,37.0,47.15,29.28
2016,7,20,19,15,13.5,17.0,2.8,30.5,18.5,21.68,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.5,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,91.0,15.0,2.2,24.0,18.0,14.74,0.0
2016,7,21,6,15,217.0,28.5,2.25,24.5,54.5,21.98,11.4
2016,7,21,6,30,343.0,42.0,2.3,25.0,91.0,31.8,21.06
2016,7,21,6,45,438.0,49.5,2.4,25.5,140.5,35.21,24.4
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,38.49,27.36
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,74.41,37.89
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,117.97,63.45
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,166.41,98.79
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,215.94,137.91
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,265.42,178.92
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,317.4,221.73
2016,7,21,8,45,792.0,88.0,1.75,31.5,561.5,368.97,263.5
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,425.9,307.72
2016,7,21,9,15,826.5,93.5,1.65,32.5,659.0,476.81,346.83
2016,7,21,9,30,841.0,96.0,1.7,33.0,706.0,528.05,384.96
