Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,45,851.5,98.5,1.75,33.5,747.5,577.11,420.39
2016,7,21,10,0,862.0,101.0,1.8,34.0,789.0,625.69,454.41
2016,7,21,10,15,870.5,102.5,1.9,34.5,824.5,671.32,485.79
2016,7,21,10,30,879.0,104.0,2.0,35.0,860.0,715.85,514.66
2016,7,21,10,45,884.5,106.0,2.15,35.5,889.0,757.3,540.66
2016,7,21,11,0,890.0,108.0,2.3,36.0,918.0,797.02,565.3
2016,7,21,11,15,894.0,109.0,2.4,36.0,940.0,832.68,588.01
2016,7,21,11,30,898.0,110.0,2.5,36.0,962.0,866.17,609.3
2016,7,21,11,45,898.5,112.0,2.6,36.5,976.0,895.21,626.44
2016,7,21,12,0,899.0,114.0,2.7,37.0,990.0,921.64,641.91
2016,7,21,12,15,900.0,114.5,2.8,37.0,996.0,944.41,656.44
2016,7,21,12,30,901.0,115.0,2.9,37.0,1002.0,964.44,669.36
2016,7,21,12,45,900.5,115.0,3.0,37.5,1000.5,979.73,678.01
2016,7,21,13,0,900.0,115.0,3.1,38.0,999.0,992.08,684.94
2016,7,21,13,15,898.0,114.5,3.15,38.0,989.0,999.44,689.96
2016,7,21,13,30,896.0,114.0,3.2,38.0,979.0,1003.65,693.19
2016,7,21,13,45,895.5,111.0,3.25,38.0,962.0,1003.63,693.96
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,1000.38,692.87
2016,7,21,14,15,562.5,274.0,3.3,38.0,795.0,850.85,597.28
2016,7,21,14,30,230.0,440.0,3.3,38.0,645.0,680.38,477.08
2016,7,21,14,45,551.0,271.0,3.35,38.0,738.0,828.53,586.49
2016,7,21,15,0,872.0,102.0,3.4,38.0,831.0,941.84,661.73
2016,7,21,15,15,862.5,100.0,3.4,37.5,793.0,915.95,646.99
2016,7,21,15,30,853.0,98.0,3.4,37.0,755.0,887.58,631.59
2016,7,21,15,45,841.0,95.5,3.4,37.0,711.5,854.12,611.5
2016,7,21,16,0,829.0,93.0,3.4,37.0,668.0,818.66,590.0
2016,7,21,16,15,812.5,90.0,3.4,36.5,619.5,777.14,565.46
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,739.08,542.9
2016,7,21,16,45,774.5,84.0,3.45,36.0,519.5,691.38,512.41
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,643.28,481.13
2016,7,21,17,15,724.0,77.0,3.45,35.5,414.5,588.81,445.0
2016,7,21,17,30,695.0,73.0,3.4,35.0,361.0,535.13,407.07
2016,7,21,17,45,654.0,67.5,3.35,35.0,307.5,475.8,362.86
2016,7,21,18,0,613.0,62.0,3.3,35.0,254.0,417.2,317.84
2016,7,21,18,15,552.0,55.5,2.9,34.0,202.0,350.49,265.96
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,289.05,216.29
2016,7,21,18,45,394.0,39.5,2.15,32.5,105.0,215.62,156.22
2016,7,21,19,0,297.0,30.0,1.8,32.0,60.0,152.15,101.57
2016,7,21,19,15,148.5,15.0,1.9,31.5,30.0,68.73,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,13.76,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,19.93,9.67
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,28.16,18.0
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,32.27,21.84
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,36.13,25.23
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,70.78,34.75
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,117.22,62.07
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,162.73,94.83
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,212.4,133.9
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,262.17,175.09
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,314.31,218.15
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,370.02,263.31
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,422.81,305.36
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,473.88,344.85
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,525.24,383.29
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,574.48,419.26
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,623.27,453.89
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,668.93,486.25
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,713.43,515.92
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,755.08,541.92
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,795.02,566.52
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,830.49,587.4
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,863.76,606.66
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,891.93,622.88
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,917.25,637.27
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,940.48,651.69
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,960.97,664.47
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,975.78,673.83
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,987.63,681.49
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,994.96,686.5
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,999.14,689.72
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,998.67,688.76
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,995.02,686.0
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,986.24,681.29
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,974.39,674.83
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,954.57,663.51
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,932.19,650.69
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,906.34,637.05
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,878.09,621.81
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,843.97,601.38
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,813.14,583.02
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,771.99,558.84
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,729.64,533.5
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,680.46,501.96
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,631.11,469.79
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,578.25,434.3
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,524.35,396.43
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,462.13,351.16
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,402.87,306.49
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,335.46,254.26
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,273.5,204.46
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,200.16,144.81
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,136.14,90.28
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,61.0,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,12.78,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,21.65,10.82
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,32.54,21.63
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,37.68,26.41
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,42.07,30.27
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,74.52,39.74
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,117.0,64.32
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,160.64,95.41
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,209.11,133.31
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,261.56,176.39
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,313.57,219.18
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,364.28,260.47
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,416.89,302.16
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,471.29,344.01
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,522.18,382.15
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,571.33,418.15
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,620.31,453.04
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,665.73,484.56
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,710.06,513.71
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,751.43,539.55
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,791.21,564.09
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,827.25,587.19
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,861.15,608.85
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,890.21,626.09
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,916.65,641.64
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,939.43,655.89
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,959.46,668.5
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,974.75,676.81
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,987.1,683.38
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,994.43,688.39
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,998.63,691.61
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,997.68,690.32
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,993.55,687.22
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,984.3,683.63
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,971.99,678.24
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,951.24,666.22
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,927.98,652.69
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,901.76,637.02
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,873.17,619.84
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,838.75,599.12
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,807.68,580.49
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,766.33,556.04
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,723.81,530.45
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,675.29,499.37
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,626.57,467.61
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,573.13,431.55
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,518.65,393.17
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,456.51,347.78
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,397.39,303.03
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,330.22,250.4
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,268.55,200.4
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,195.27,140.86
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,131.23,86.2
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,58.53,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,12.78,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,22.52,11.2
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,34.22,22.88
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,40.92,29.06
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,46.57,34.08
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,76.67,42.76
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,117.97,66.45
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,160.55,96.56
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,208.78,134.31
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,257.6,174.8
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,312.12,219.73
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,362.34,260.43
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,414.69,301.63
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,465.56,341.08
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,520.37,381.94
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,568.67,417.2
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,616.8,451.29
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,662.63,482.75
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,707.43,512.0
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,748.6,537.46
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,788.17,561.58
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,823.94,584.18
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,857.59,605.34
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,886.02,621.83
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,911.83,636.62
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,934.41,650.35
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,954.29,662.43
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,968.52,670.07
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,979.81,676.0
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,987.6,680.91
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,992.31,684.07
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,990.43,683.71
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,985.44,681.59
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,975.84,676.37
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,963.23,669.42
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,941.56,657.26
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,917.59,643.71
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,896.58,631.72
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,867.65,614.64
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,831.6,593.21
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,794.04,570.61
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,751.48,545.34
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,707.92,518.97
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,659.39,487.82
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,608.73,454.04
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,552.48,415.52
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,497.62,376.82
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,432.74,329.33
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,371.66,283.11
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,301.64,228.65
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,240.92,179.73
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,169.05,121.49
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,107.78,69.82
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,48.59,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,5.9,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,25.37,13.04
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,43.7,30.72
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,61.38,46.37
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,80.26,62.75
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,103.27,74.06
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,128.72,90.04
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,165.15,115.53
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,207.54,146.78
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,250.74,180.19
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,293.73,213.75
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,343.52,251.38
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,400.86,294.38
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,446.86,328.53
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,493.49,362.09
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,539.06,393.98
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,586.83,426.32
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,629.93,454.55
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,672.81,481.76
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,714.69,508.66
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,757.89,535.64
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,792.78,557.54
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,826.11,578.4
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,859.76,598.11
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,890.07,615.53
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,855.82,592.92
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,808.93,557.6
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,754.31,521.05
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,692.94,479.25
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,651.31,452.53
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,608.23,424.2
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,800.52,562.06
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,970.65,672.51
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,823.21,577.62
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,657.73,462.44
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,556.52,394.83
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,447.64,319.5
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,548.8,395.13
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,645.0,465.31
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,719.44,523.04
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,775.27,565.81
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,530.98,394.59
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,285.25,210.54
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,407.97,307.1
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,507.13,383.21
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,252.39,193.85
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,5.9,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,25.39,12.88
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,43.98,31.18
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,58.86,44.52
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,75.03,58.61
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,99.8,71.14
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,128.55,93.15
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,159.16,116.67
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,189.88,140.66
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,231.86,171.92
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,275.07,204.59
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,314.1,234.64
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,353.93,264.72
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,389.07,291.34
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,423.64,316.99
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,457.99,341.47
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,492.12,365.32
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,517.7,382.97
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,537.43,396.27
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,485.89,358.12
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,429.76,316.16
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,454.1,333.65
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,478.89,351.06
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,602.64,440.41
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,733.63,531.51
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,621.44,451.4
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,500.94,364.45
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,722.81,531.44
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,942.37,683.41
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,867.29,629.54
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,781.18,565.59
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,701.54,510.36
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,626.13,456.76
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,476.69,351.38
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,326.97,242.2
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,629.43,472.96
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,889.8,654.67
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,844.94,623.16
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,794.47,587.46
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,755.23,562.2
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,714.37,535.47
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,678.64,512.74
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,640.91,488.19
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,592.0,454.05
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,543.36,419.53
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,491.76,382.49
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,440.78,344.98
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,399.41,313.24
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,357.05,279.55
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,290.19,225.93
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,229.58,175.91
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,161.6,119.29
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,103.04,67.67
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,36.66,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,4.33,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,8.67,1.63
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,14.94,7.15
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,21.22,12.65
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,27.99,17.42
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,34.75,22.95
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,36.69,24.39
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,38.63,25.8
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,128.58,96.51
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,217.16,164.08
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,236.26,177.98
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,254.82,191.39
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,310.74,232.81
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,366.58,273.78
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,390.48,290.24
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,417.8,308.95
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,457.67,337.66
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,503.6,370.38
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,538.19,393.94
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,573.72,417.97
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,595.58,432.75
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,617.17,447.34
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,628.22,454.67
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,638.51,461.52
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,748.46,540.28
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,863.82,620.19
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,896.92,644.86
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,928.65,668.31
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,934.63,672.18
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,938.01,674.65
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,938.12,675.43
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,935.5,674.57
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,874.48,631.97
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,815.19,589.11
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,846.71,615.63
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,874.33,637.83
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,828.77,606.99
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,781.58,574.33
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,762.99,564.66
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,743.84,554.23
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,699.49,525.12
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,651.2,492.97
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,602.16,458.66
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,553.62,424.11
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,495.69,382.03
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,440.03,340.74
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,379.82,295.03
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,323.05,250.81
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,249.2,192.57
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,189.47,144.03
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,126.37,92.43
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,64.86,40.7
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,25.09,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,23.76,10.98
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,40.25,27.98
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,53.36,39.82
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,67.89,52.53
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,92.48,64.45
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,125.92,86.12
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,159.13,114.94
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,183.03,137.04
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,219.86,164.03
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,266.48,198.84
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,317.34,234.27
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,404.35,299.56
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,439.49,328.19
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,461.67,344.58
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,520.15,389.38
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,601.77,450.52
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,646.61,482.96
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,692.24,515.39
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,589.87,436.22
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,466.72,339.62
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,641.18,472.8
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,841.47,611.92
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,757.81,548.96
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,654.38,468.6
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,796.34,575.56
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,940.76,673.04
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,955.23,681.48
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,966.85,689.26
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,974.09,694.0
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,978.31,696.97
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,976.54,696.26
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,971.72,693.76
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,887.83,641.2
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,793.98,574.38
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,700.01,509.79
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,606.19,443.57
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,749.44,553.54
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,860.16,632.58
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,778.37,577.85
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,694.69,518.75
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,583.84,440.29
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,490.24,371.84
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,494.1,378.12
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,499.72,384.7
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,452.29,350.51
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,404.98,315.78
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,351.55,275.19
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,300.08,234.93
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,243.18,189.18
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,183.53,140.19
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,125.9,92.24
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,75.32,47.4
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,27.59,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,7.86,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,22.13,9.5
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,34.51,23.28
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,44.39,32.35
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,53.72,40.63
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,77.66,48.41
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,116.98,70.66
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,162.02,111.89
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,188.04,139.4
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,231.73,171.7
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,278.03,206.68
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,326.75,241.82
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,398.42,296.2
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,447.86,335.69
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,501.03,376.86
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,524.58,392.46
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,535.04,396.76
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,560.98,414.18
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,584.1,428.97
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,596.79,435.48
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,606.4,439.66
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,603.09,434.59
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,594.11,425.71
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,660.78,470.53
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,730.56,515.48
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,744.46,523.15
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,757.45,530.73
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,867.88,608.5
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,973.86,672.56
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,981.16,677.49
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,985.36,681.87
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,985.4,682.43
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,982.25,681.15
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,973.06,677.63
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,960.82,672.29
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,935.04,658.52
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,913.34,647.3
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,886.16,631.93
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,856.72,615.05
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,823.82,596.58
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,788.93,576.44
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,746.09,551.04
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,705.12,526.44
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,656.64,495.02
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,607.96,462.25
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,551.34,421.97
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,496.12,381.68
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,433.68,334.99
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,374.34,289.16
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,305.62,234.83
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,241.16,182.22
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,169.38,123.19
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,107.72,67.35
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,38.79,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,7.86,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,20.3,7.79
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,33.76,22.5
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,41.27,29.54
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,48.31,35.83
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,71.02,42.05
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,111.48,64.02
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,153.23,92.86
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,200.76,129.89
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,249.22,170.2
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,300.66,213.17
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,353.84,257.09
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,405.87,299.26
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,456.31,339.2
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,507.42,378.39
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,556.6,415.03
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,608.57,452.44
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,654.27,484.65
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,699.0,515.37
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,740.37,541.53
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,780.31,566.42
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,816.79,589.96
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,851.2,612.04
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,882.44,631.04
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,911.59,648.62
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,788.19,564.55
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,643.11,456.64
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,814.95,583.79
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,981.66,692.85
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,989.02,696.73
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,993.21,700.0
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,992.24,700.16
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,988.07,698.45
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,978.74,693.27
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,966.32,686.26
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,947.98,675.87
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,926.8,663.73
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,901.08,649.71
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,872.92,634.02
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,837.55,612.15
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,800.38,588.97
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,763.39,566.64
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,720.22,539.74
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,670.72,506.9
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,621.15,473.52
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,565.21,434.0
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,512.67,395.37
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,450.0,348.15
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,390.53,301.83
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,321.57,246.89
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,258.61,194.91
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,183.63,132.97
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,118.6,72.57
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,43.39,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,14.97,3.87
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,29.73,19.1
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,34.11,23.43
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,37.84,26.87
