Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,59.94,31.91
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,102.04,53.66
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,148.96,86.39
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,197.79,124.76
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,247.82,167.22
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,300.47,212.33
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,352.07,256.04
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,408.94,302.66
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,460.15,343.85
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,511.75,384.07
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,561.21,421.66
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,610.36,457.92
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,656.36,490.82
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,701.24,521.3
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,743.24,548.28
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,783.58,573.82
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,820.07,597.71
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,854.38,620.06
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,884.11,638.03
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,911.29,654.25
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,934.45,669.17
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,954.78,682.33
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,969.81,690.74
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,981.79,697.29
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,989.66,702.46
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,994.33,705.73
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,992.85,704.05
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,988.16,700.47
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,978.76,695.2
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,966.26,688.07
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,943.48,674.64
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,918.42,659.79
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,891.75,644.98
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,868.05,632.07
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,832.76,610.22
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,795.82,587.13
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,753.04,560.77
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,709.22,533.28
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,660.67,500.91
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,610.07,466.21
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,553.34,425.77
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,497.99,385.22
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,433.99,336.8
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,373.59,289.59
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,303.63,234.06
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,238.37,180.49
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,163.93,118.84
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,99.4,59.19
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,35.59,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,20.9,7.09
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,40.45,28.05
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,47.04,34.52
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,54.75,41.48
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,75.97,48.0
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,115.99,69.5
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,155.0,94.95
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,202.17,130.49
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,250.99,171.06
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,302.92,214.55
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,357.48,259.21
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,411.39,302.48
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,463.0,343.59
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,515.31,384.01
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,568.58,423.99
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,618.61,460.64
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,665.28,493.65
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,710.94,525.02
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,753.65,552.12
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,794.87,577.86
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,831.25,601.3
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,865.47,623.19
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,895.98,641.25
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,924.03,657.59
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,946.77,671.84
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,966.69,684.33
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,982.75,693.0
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,995.8,699.83
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,1002.84,704.41
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,1006.66,707.11
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,1005.73,707.26
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,1001.54,705.49
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,991.72,700.0
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,978.76,692.66
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,960.29,681.9
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,938.93,669.37
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,912.04,653.29
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,882.68,635.61
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,847.43,613.98
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,815.31,594.34
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,772.59,568.54
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,728.67,541.53
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,678.04,509.31
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,627.27,476.31
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,569.67,435.8
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,515.6,396.28
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,451.48,348.01
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,390.73,300.73
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,320.07,244.92
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,255.74,192.15
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,177.52,127.91
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,108.69,62.82
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,39.85,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,16.27,3.71
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,32.3,21.14
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,38.29,26.95
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,43.3,31.53
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,62.87,36.17
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,104.37,57.21
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,146.71,85.58
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,198.49,125.59
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,248.53,167.37
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,301.38,211.83
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,352.68,254.29
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,405.99,297.21
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,461.83,341.19
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,514.07,381.22
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,563.84,418.37
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,613.38,454.21
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,659.65,486.71
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,704.8,516.97
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,747.04,543.37
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,787.61,568.3
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,823.46,591.01
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,857.06,612.14
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,887.5,629.84
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,915.34,645.76
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,938.12,660.12
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,958.04,672.75
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,973.12,681.02
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,985.13,687.46
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,993.03,692.88
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,997.72,696.44
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,996.19,696.27
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,991.4,694.21
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,981.93,689.35
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,969.32,682.63
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,951.22,672.51
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,930.23,660.62
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,903.65,646.47
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,874.57,630.6
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,840.54,610.04
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,804.57,588.03
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,762.49,562.62
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,723.88,539.22
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,674.65,507.04
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,625.18,474.15
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,568.74,434.87
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,513.34,394.53
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,452.1,348.39
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,392.14,301.69
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,322.38,246.41
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,258.84,194.05
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,181.24,129.8
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,112.46,62.23
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,41.48,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,14.26,1.98
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,28.7,18.04
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,34.02,23.21
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,39.03,27.75
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,57.45,31.67
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,99.61,52.28
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,143.52,81.82
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,195.56,122.14
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,245.6,163.7
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,298.39,207.87
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,350.45,250.66
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,408.22,296.42
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,460.24,337.3
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,512.66,377.15
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,562.67,414.03
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,612.3,449.47
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,658.62,482.54
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,703.8,513.55
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,746.08,539.95
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,786.68,564.93
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,823.42,588.31
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,857.96,610.18
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,887.99,627.81
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,915.4,643.7
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,938.69,658.32
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,959.14,671.23
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,974.72,679.78
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,987.23,686.52
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,994.66,691.64
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,998.85,694.91
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,997.78,695.45
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,993.42,694.08
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,984.38,689.54
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,972.19,683.14
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,952.84,672.3
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,930.75,659.79
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,904.24,644.44
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,875.23,627.45
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,840.62,606.68
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,804.03,584.44
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,766.43,562.26
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,722.7,535.53
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,673.36,504.39
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,623.74,472.39
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,567.63,433.14
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,514.73,394.5
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,451.37,346.89
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,391.22,300.1
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,320.81,244.36
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,256.68,191.64
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,179.82,128.06
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,110.9,58.22
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,41.02,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,13.16,0.83
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,26.89,16.57
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,31.87,21.47
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,36.57,25.76
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,53.77,29.19
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,96.31,49.53
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,144.18,82.04
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,193.7,120.31
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,243.79,162.1
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,296.57,206.55
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,348.91,249.91
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,406.77,296.11
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,458.9,337.43
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,511.46,377.76
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,561.44,414.98
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,610.91,450.66
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,657.42,484.24
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,702.79,515.68
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,744.81,541.95
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,784.97,566.62
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,821.71,590.21
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,856.24,612.27
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,886.34,630.4
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,913.78,646.77
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,937.01,661.47
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,957.41,674.46
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,972.07,682.49
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,983.64,688.67
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,991.03,693.45
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,995.22,696.36
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,993.75,696.21
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,989.08,694.2
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,979.69,689.03
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,967.19,682.03
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,948.76,671.37
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,927.47,658.98
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,900.64,644.38
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,871.35,628.12
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,836.85,607.03
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,800.33,584.47
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,762.61,562.07
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,718.74,535.08
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,669.64,502.91
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,620.17,469.93
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,563.35,430.02
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,509.84,390.89
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,448.18,344.58
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,389.42,298.82
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,318.84,242.98
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,254.61,190.12
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,178.19,126.64
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,108.99,53.59
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,40.42,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,13.24,0.17
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,27.02,16.64
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,33.36,22.72
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,39.27,28.07
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,55.09,31.2
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,97.26,51.06
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,142.0,81.05
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,194.7,121.94
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,245.15,163.79
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,298.49,208.4
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,350.71,251.95
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,404.59,295.74
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,460.27,339.32
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,512.42,378.89
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,562.55,415.8
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,612.27,451.13
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,658.51,484.16
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,703.62,515.39
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,745.56,541.25
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,785.76,565.6
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,821.97,588.63
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,855.97,610.14
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,884.51,626.83
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,910.15,641.65
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,932.64,655.81
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,952.33,668.3
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,966.81,676.7
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,978.24,683.32
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,985.11,688.16
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,988.82,691.2
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,986.42,690.58
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,980.87,688.16
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,970.17,682.64
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,956.44,675.32
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,934.12,663.0
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,915.0,652.75
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,887.23,637.81
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,857.14,621.26
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,822.11,600.01
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,785.27,577.37
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,741.43,550.58
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,696.64,522.7
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,649.52,491.78
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,599.8,457.76
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,542.08,416.36
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,485.95,375.02
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,424.05,327.47
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,365.14,280.81
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,294.15,224.18
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,229.86,171.22
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,155.21,109.66
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,88.39,39.11
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,32.34,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,15.18,0.09
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,30.06,19.06
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,38.52,27.07
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,46.53,34.25
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,61.31,38.1
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,101.02,57.32
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,142.2,84.21
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,189.27,119.82
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,237.32,159.35
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,288.5,201.96
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,342.15,246.21
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,394.9,289.02
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,445.52,329.3
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,496.86,368.9
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,546.42,406.04
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,598.69,443.91
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,644.7,476.38
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,689.78,507.35
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,731.54,534.24
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,771.74,559.4
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,807.66,582.4
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,841.52,603.92
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,871.83,622.04
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,899.75,638.52
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,921.93,652.03
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,941.36,663.81
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,956.56,671.91
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,968.8,678.21
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,976.06,682.55
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,980.2,685.07
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,978.26,683.93
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,973.19,680.99
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,963.02,674.62
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,949.83,666.51
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,930.53,654.66
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,908.6,641.26
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,886.48,628.2
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,856.62,610.18
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,820.57,588.16
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,782.78,564.9
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,739.31,538.77
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,694.88,511.6
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,646.52,480.45
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,596.04,446.55
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,538.42,406.14
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,482.41,365.75
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,417.29,317.35
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,356.0,270.24
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,284.81,214.79
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,219.1,161.82
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,144.13,100.71
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,75.2,28.59
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,26.97,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,15.21,0.0
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,30.11,18.94
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,38.18,26.63
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,45.8,33.47
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,59.2,36.71
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,99.13,55.36
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,139.99,81.39
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,187.37,116.85
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,236.49,157.23
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,291.7,202.93
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,342.6,245.16
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,395.84,288.39
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,447.11,329.0
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,498.96,368.72
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,551.71,407.82
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,600.88,443.25
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,647.08,475.51
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,692.22,506.09
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,734.1,532.04
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,774.39,556.46
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,810.51,579.26
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,844.47,600.53
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,874.76,618.07
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,902.58,633.91
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,925.07,647.67
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,944.74,659.72
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,959.62,667.85
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,971.46,674.18
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,978.72,679.19
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,982.79,682.39
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,981.2,682.21
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,976.4,680.19
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,966.48,674.74
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,953.47,667.51
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,931.92,654.99
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,907.94,641.02
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,880.7,624.97
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,856.41,610.83
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,820.59,589.1
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,782.99,566.11
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,740.07,540.44
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,696.11,513.63
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,644.94,480.27
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,596.37,447.61
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,539.04,407.27
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,483.23,366.9
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,418.28,318.42
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,357.16,271.22
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,286.41,215.68
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,222.48,163.74
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,145.56,100.93
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,75.87,23.63
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,27.5,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,17.65,0.0
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,34.32,22.28
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,43.09,30.73
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,52.92,39.5
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,66.86,44.39
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,105.55,63.2
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,143.86,87.27
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,189.55,121.11
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,237.11,159.81
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,288.07,201.81
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,338.06,242.5
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,393.87,286.62
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,444.22,326.2
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,495.44,365.21
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,544.83,401.86
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,594.41,437.54
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,640.09,469.48
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,684.93,499.98
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,727.97,527.78
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,767.9,552.25
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,803.73,574.91
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,837.57,596.15
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,867.38,613.75
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,894.9,629.81
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,917.35,643.61
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,937.1,655.77
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,951.24,663.46
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,962.42,669.42
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,969.12,673.73
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,972.74,676.27
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,969.89,673.52
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,963.97,669.04
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,953.49,664.29
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,940.05,657.8
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,925.75,649.86
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,903.35,636.87
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,875.28,621.62
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,844.94,604.81
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,808.74,583.07
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,770.95,560.08
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,729.72,535.37
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,685.03,507.86
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,633.19,473.75
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,581.71,438.05
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,523.01,396.51
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,466.12,355.14
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,401.59,306.14
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,340.8,258.6
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,267.31,201.13
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,204.36,150.15
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,132.44,91.28
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,59.74,12.4
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,22.77,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,14.87,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,29.41,18.12
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,37.51,25.9
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,45.17,32.76
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,56.21,35.56
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,95.83,53.13
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,136.9,78.96
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,184.55,114.54
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,233.8,154.87
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,289.28,200.68
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,340.16,242.81
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,393.66,286.13
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,445.45,327.19
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,501.38,369.82
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,551.27,406.2
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,601.08,441.25
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,647.96,474.98
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,693.81,507.21
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,735.96,533.57
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,776.51,558.43
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,812.97,580.56
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,847.24,601.09
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,878.09,619.57
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,906.52,636.44
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,929.27,651.05
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,949.15,663.93
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,965.11,674.46
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,977.99,683.18
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,984.81,687.9
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,988.37,690.75
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,987.18,689.63
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,982.71,686.58
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,973.07,681.27
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,960.28,674.11
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,941.0,663.2
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,918.82,650.52
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,892.08,635.97
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,862.83,619.73
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,827.81,598.3
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,790.91,575.48
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,752.79,552.62
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,708.66,525.3
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,657.93,492.01
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,607.11,458.07
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,549.52,417.55
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,495.34,378.05
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,430.64,329.35
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,369.62,281.71
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,298.44,225.03
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,234.21,172.04
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,155.45,106.65
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,81.7,9.69
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,30.13,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,16.44,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,30.3,18.85
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,39.98,28.08
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,49.14,36.27
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,60.65,40.34
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,99.13,57.64
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,138.48,82.14
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,184.79,116.51
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,232.9,155.81
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,284.33,198.48
