Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,337.87,242.11
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,390.77,284.44
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,441.89,324.99
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,493.75,364.82
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,543.37,401.88
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,595.96,439.78
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,641.93,472.13
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,686.91,502.94
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,728.87,529.78
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,769.4,554.79
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,805.25,577.58
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,838.97,598.86
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,869.51,617.01
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,897.59,633.5
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,919.92,646.27
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,939.44,657.29
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,954.19,665.36
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,965.92,671.63
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,973.1,676.26
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,977.12,679.06
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,975.04,678.52
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,969.78,676.17
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,959.39,670.4
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,945.94,662.85
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,927.11,652.29
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,905.47,639.99
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,878.45,625.54
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,849.05,609.45
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,818.63,591.29
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,781.25,568.35
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,737.58,541.86
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,692.9,514.24
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,636.04,476.64
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,578.89,436.82
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,528.92,401.99
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,478.79,365.79
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,413.27,316.43
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,351.72,268.36
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,279.45,210.49
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,214.48,156.92
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,120.87,81.82
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,27.96,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,12.29,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,14.11,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,27.86,16.7
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,35.22,23.93
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,41.77,29.86
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,59.07,44.65
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,98.99,60.67
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,142.75,92.96
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,188.04,129.57
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,226.91,159.78
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,273.66,196.5
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,319.46,229.63
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,386.66,280.37
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,423.41,310.54
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,444.44,326.0
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,504.28,371.24
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,591.85,436.0
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,638.0,468.31
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,683.14,499.24
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,687.39,496.78
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,679.09,485.04
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,751.54,539.63
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,834.48,595.45
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,862.85,611.89
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,888.38,626.79
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,910.81,641.01
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,930.51,653.57
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,944.61,661.57
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,955.73,667.78
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,902.1,633.14
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,836.81,584.52
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,904.98,636.58
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,957.89,671.61
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,946.8,666.05
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,932.74,659.12
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,844.26,602.5
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,747.6,533.82
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,802.14,576.97
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,838.62,602.7
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,803.21,580.31
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,766.02,557.07
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,722.25,530.28
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,680.29,504.34
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,629.68,470.86
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,579.06,435.71
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,521.22,394.69
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,465.15,353.78
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,400.33,304.5
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,339.36,256.66
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,267.12,199.73
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,201.38,146.4
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,127.05,85.08
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,55.25,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,16.01,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,31.21,19.26
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,40.93,28.68
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,51.65,38.2
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,61.5,46.7
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,99.46,59.34
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,137.87,82.9
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,183.16,116.09
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,230.46,154.25
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,281.29,196.0
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,330.52,236.11
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,382.49,277.51
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,436.09,319.53
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,487.41,358.68
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,536.17,394.02
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,585.04,428.11
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,630.47,459.54
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,675.13,489.48
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,716.5,516.01
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,756.34,539.81
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,792.18,561.75
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,825.56,581.86
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,851.54,596.17
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,873.44,607.83
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,895.71,621.37
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,915.49,633.38
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,929.46,640.52
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,940.63,646.02
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,946.45,649.72
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,949.35,651.78
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,946.92,651.16
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,941.59,648.9
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,929.88,642.0
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,915.38,633.53
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,893.73,621.12
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,866.76,605.44
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,837.11,588.92
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,805.56,571.1
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,769.33,549.24
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,731.67,526.12
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,685.63,497.37
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,639.23,467.81
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,582.74,429.77
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,531.04,394.19
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,471.47,352.31
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,414.48,311.2
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,349.82,262.7
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,289.64,216.32
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,214.67,158.67
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,154.51,110.96
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,88.77,57.8
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,17.18,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.36,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,15.07,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,29.43,17.85
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,51.39,37.56
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,73.6,56.85
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,86.95,68.46
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,111.6,79.79
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,143.58,103.58
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,175.72,128.63
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,215.08,158.09
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,254.33,187.87
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,306.5,225.86
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,366.64,270.72
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,402.89,299.15
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,435.68,323.46
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,484.42,358.64
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,542.51,399.68
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,477.59,351.14
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,396.82,289.94
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,439.78,320.67
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,484.39,351.41
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,382.18,278.97
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,275.46,201.91
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,316.74,232.22
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,358.46,261.84
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,508.72,369.29
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,661.86,473.49
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,544.59,392.04
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,419.34,304.17
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,399.65,291.26
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,379.49,277.33
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,458.88,335.01
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,539.1,391.73
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,631.23,459.67
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,721.73,525.35
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,673.89,492.68
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,617.54,454.82
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,617.11,456.79
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,606.0,451.12
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,616.58,462.13
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,621.72,469.13
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,535.11,407.62
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,444.72,342.12
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,431.23,334.22
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,406.05,316.99
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,356.05,279.06
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,308.28,242.18
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,259.77,204.05
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,212.87,166.2
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,153.69,117.92
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,104.89,77.33
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,60.07,38.83
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,11.8,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,11.1,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,22.21,12.1
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,41.91,29.85
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,61.11,46.74
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,80.56,63.68
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,101.83,77.34
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,110.75,84.37
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,118.38,90.34
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,136.01,103.92
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,153.96,117.63
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,232.9,176.54
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,328.77,248.89
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,367.15,278.59
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,405.0,307.42
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,437.37,331.43
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,471.01,356.09
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,324.39,246.58
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,160.41,119.62
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,345.57,261.42
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,538.89,402.64
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,349.94,263.45
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,150.32,111.32
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,214.51,160.57
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,279.19,209.13
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,283.41,212.08
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,287.59,215.15
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,219.79,164.21
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,151.51,112.26
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,170.64,127.13
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,189.86,141.93
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,210.66,157.83
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,231.58,173.79
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,385.7,291.36
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,537.75,403.7
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,396.72,299.79
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,250.45,189.45
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,166.75,125.73
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,84.24,61.36
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,91.99,67.72
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,99.9,74.18
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,119.47,90.08
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,139.62,106.54
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,130.44,99.6
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,121.31,92.7
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,104.89,80.02
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,88.44,67.08
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,71.93,53.73
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,55.36,40.09
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,40.57,27.77
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,26.06,15.53
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,15.43,5.98
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,13.76,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,26.61,15.64
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,45.91,33.49
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,62.75,48.52
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,81.9,65.34
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,105.94,80.24
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,95.01,71.67
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,79.98,60.23
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,101.89,77.77
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,123.83,95.07
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,134.44,102.94
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,145.06,110.73
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,100.95,75.49
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,55.15,38.82
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,107.37,80.1
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,158.98,119.94
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,179.87,135.74
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,201.02,151.69
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,191.48,144.12
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,181.73,136.49
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,213.73,160.77
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,246.03,184.94
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,144.96,107.9
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,42.67,28.15
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,84.87,61.34
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,127.11,94.07
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,146.53,109.08
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,166.08,124.18
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,264.51,198.85
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,364.12,272.22
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,284.61,213.47
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,204.92,153.95
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,237.22,178.86
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,269.83,203.57
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,290.07,219.06
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,310.49,234.73
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,250.57,189.88
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,190.97,144.73
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,149.26,112.82
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,107.85,80.6
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,171.08,131.43
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,243.83,188.95
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,207.91,161.32
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,180.04,139.96
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,154.87,120.35
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,130.09,100.75
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,105.39,80.92
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,80.89,60.9
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,58.84,42.67
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,36.37,23.82
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,20.76,9.74
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,5.9,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,6.39,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,12.54,4.32
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,24.61,15.37
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,36.7,26.12
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,50.24,38.07
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,63.56,47.09
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,54.11,39.13
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,44.43,30.98
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,73.49,54.53
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,101.83,77.1
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,177.58,135.91
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,257.42,196.46
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,278.4,211.89
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,299.06,227.04
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,317.53,239.9
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,335.75,252.36
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,354.56,265.68
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,373.72,279.14
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,399.19,296.6
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,425.22,314.21
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,440.13,323.84
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,454.64,333.14
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,503.18,366.99
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,553.27,401.07
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,459.39,335.0
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,360.07,264.22
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,426.87,312.68
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,492.69,358.63
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,390.23,286.4
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,282.18,208.77
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,228.36,169.71
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,174.4,129.51
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,238.17,177.94
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,302.77,225.93
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,393.06,293.33
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,476.9,354.72
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,377.63,282.72
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,271.81,204.56
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,233.6,176.61
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,195.59,148.09
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,188.4,143.4
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,181.31,138.69
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,172.25,132.21
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,163.21,125.66
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,140.61,108.29
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,118.35,90.91
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,96.35,73.3
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,74.21,55.24
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,54.38,38.83
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,34.19,21.9
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,19.79,8.66
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.9,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,10.6,2.68
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,21.23,12.4
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,31.86,21.84
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,43.95,32.47
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,56.05,40.73
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,91.48,69.4
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,126.49,97.1
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,144.05,110.59
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,161.97,124.28
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,231.56,176.35
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,309.45,234.56
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,355.51,269.33
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,401.2,303.81
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,433.59,327.11
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,459.93,345.44
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,494.55,370.34
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,529.6,395.16
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,510.01,378.82
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,487.42,360.25
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,536.93,396.07
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,591.08,434.4
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,646.72,473.23
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,705.0,513.24
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,729.46,529.89
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,753.6,546.49
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,515.01,379.83
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,264.48,195.25
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,278.72,206.48
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,293.02,217.08
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,411.67,304.69
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,527.68,387.69
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,620.14,455.62
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,710.94,520.95
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,657.38,483.2
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,595.64,440.32
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,552.51,411.42
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,509.48,382.03
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,376.35,284.71
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,247.79,187.54
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,217.31,165.35
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,187.06,142.73
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,155.71,118.7
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,124.61,94.52
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,107.7,81.61
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,90.75,68.39
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,73.73,54.73
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,56.63,40.74
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,41.06,27.85
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,26.06,15.25
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,14.95,4.85
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.93,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,11.8,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,23.07,12.32
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,42.49,30.37
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,61.63,47.31
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,81.37,64.56
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,99.88,75.59
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,133.26,99.44
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,169.03,124.87
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,193.7,145.43
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,220.05,166.95
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,251.56,190.82
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,283.88,214.98
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,272.83,206.7
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,257.04,194.46
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,337.91,255.03
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,420.89,315.8
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,487.06,363.89
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,556.26,413.58
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,568.15,419.76
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,579.33,425.51
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,597.19,437.1
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,614.13,447.88
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,650.38,473.04
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,687.72,498.59
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,692.84,500.97
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,694.87,501.57
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,692.75,498.92
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,689.45,495.57
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,552.21,400.89
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,406.41,297.26
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,610.32,447.37
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,808.23,583.2
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,804.19,581.04
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,797.86,579.41
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,619.32,455.75
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,435.78,323.09
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,579.82,433.57
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,705.44,525.53
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,642.16,480.78
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,573.1,432.78
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,545.66,415.49
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,515.73,395.76
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,442.46,342.03
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,373.49,290.48
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,417.05,327.24
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,439.61,345.96
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,373.74,294.22
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,312.19,244.41
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,238.7,183.77
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,172.87,127.83
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,92.11,54.09
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.81,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,16.22,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,27.27,15.26
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,37.31,25.83
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,48.2,35.66
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,54.95,41.75
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,88.27,53.57
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,126.24,75.66
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,171.42,108.41
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,216.49,153.12
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,248.75,185.74
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,293.65,216.38
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,374.25,277.48
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,424.62,319.23
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,475.91,360.76
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,493.5,373.41
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,492.79,370.05
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,497.19,372.37
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,499.03,372.22
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,529.12,392.87
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,559.47,413.32
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,575.76,424.11
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,591.23,434.32
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,622.69,455.49
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,654.74,476.76
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,695.86,505.76
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,737.57,534.87
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,838.2,611.04
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,936.57,678.49
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,942.69,681.61
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,945.74,683.59
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,788.43,575.28
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,616.97,448.6
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,774.87,568.62
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,909.82,662.88
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,891.62,650.48
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,870.5,637.46
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,737.05,547.21
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,605.25,450.92
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,582.07,436.9
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,556.8,420.61
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,611.32,466.0
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,646.08,495.97
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,564.06,435.46
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,484.94,376.49
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,454.09,355.18
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,422.8,332.04
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,355.42,278.69
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,290.7,226.05
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,218.2,166.56
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,155.08,113.35
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,85.07,46.53
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,12.94,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,11.08,3.73
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,17.36,9.33
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,24.6,15.73
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,31.85,20.79
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,37.66,25.47
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,43.46,30.07
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,57.02,40.98
