Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,70.59,51.76
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,90.84,67.65
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,110.68,82.99
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,110.85,82.83
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,110.96,82.67
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,137.67,103.15
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,164.59,123.52
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,169.89,127.34
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,175.26,131.27
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,179.76,134.54
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,184.33,137.89
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,197.09,147.48
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,209.95,157.1
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,219.06,163.89
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,228.23,170.75
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,217.75,162.75
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,207.12,154.69
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,237.13,177.02
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,267.35,199.2
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,199.4,148.42
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,131.22,96.64
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,83.43,59.82
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,35.85,22.66
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,32.93,20.41
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,30.02,18.14
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,75.08,53.67
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,120.58,89.21
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,82.31,59.49
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,44.5,29.83
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,98.82,72.89
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,154.98,116.86
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,142.25,107.38
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,129.56,97.99
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,297.75,233.89
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,441.41,343.38
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,381.23,297.7
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,330.86,259.53
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,273.62,214.2
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,220.25,170.81
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,160.79,121.9
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,107.29,77.18
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,52.03,24.46
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,9.34,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,18.34,8.22
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,36.55,25.49
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,54.24,41.3
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,73.74,58.52
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,94.15,72.28
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,88.42,67.5
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,80.81,61.19
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,134.73,103.87
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,185.06,142.81
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,222.72,171.25
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,262.77,201.37
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,291.74,223.17
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,321.19,245.12
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,369.32,280.48
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,416.68,314.79
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,485.95,365.68
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,558.99,418.24
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,565.46,419.82
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,570.2,420.2
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,579.21,424.71
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,586.58,427.82
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,622.82,451.96
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,660.01,475.96
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,493.08,360.03
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,314.54,231.55
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,349.84,257.96
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,389.6,285.99
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,403.42,296.1
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,417.32,306.48
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,433.03,318.38
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,448.75,330.32
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,461.91,340.55
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,474.79,350.65
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,420.39,312.38
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,365.97,273.68
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,344.0,258.56
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,321.85,243.0
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,320.67,243.38
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,318.97,243.3
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,288.67,221.51
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,258.41,199.54
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,336.93,264.13
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,403.56,317.48
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,357.94,282.98
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,312.35,248.06
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,262.29,207.87
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,214.35,168.17
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,160.04,122.65
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,110.47,80.09
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,52.47,21.79
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,7.71,0.99
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,11.09,3.97
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,14.47,6.33
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,80.18,59.54
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,138.24,105.15
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,118.56,89.66
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,90.66,67.59
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,180.93,137.39
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,276.2,209.43
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,284.55,215.63
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,290.31,219.73
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,373.18,281.61
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,466.17,349.88
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,526.86,395.03
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,592.01,443.27
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,522.89,390.55
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,441.16,327.44
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,531.29,394.34
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,629.14,464.77
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,663.75,488.19
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,700.26,513.0
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,808.23,596.28
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,918.64,672.58
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,933.4,681.58
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,945.11,689.35
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,951.81,693.94
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,955.31,696.6
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,952.79,695.43
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,947.09,692.34
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,935.77,685.68
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,921.4,677.14
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,900.53,663.03
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,877.03,647.29
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,853.65,634.01
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,822.79,615.56
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,783.24,589.82
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,742.41,563.02
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,696.7,531.93
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,652.88,501.93
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,597.77,462.71
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,543.65,422.8
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,482.82,377.59
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,424.37,332.81
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,353.91,277.41
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,286.85,222.91
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,211.92,160.98
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,147.05,105.81
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,69.9,24.75
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,14.74,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,24.89,12.3
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,35.94,24.53
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,47.7,35.16
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,54.88,41.66
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,84.62,51.93
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,122.62,72.91
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,167.92,105.18
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,215.86,144.27
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,267.57,187.98
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,317.39,230.28
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,373.68,277.24
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,425.44,320.0
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,478.18,362.36
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,528.75,402.03
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,582.91,443.18
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,629.95,478.98
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,676.02,513.32
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,719.21,543.45
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,761.06,571.05
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,797.77,595.52
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,832.28,618.31
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,862.8,637.24
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,890.69,654.28
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,913.55,669.25
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,933.48,682.33
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,948.51,692.23
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,960.4,700.18
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,967.2,704.51
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,970.74,706.83
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,967.62,704.9
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,961.22,700.98
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,950.66,694.46
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,936.97,686.14
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,913.52,671.41
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,892.89,658.69
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,863.16,639.63
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,831.09,619.0
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,791.88,593.59
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,751.23,567.01
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,705.11,536.74
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,660.93,507.47
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,605.97,469.19
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,551.78,429.95
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,489.67,383.54
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,430.01,337.6
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,360.54,282.56
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,296.14,229.74
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,216.66,164.17
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,149.67,107.01
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,70.17,17.46
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,12.78,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,20.61,8.96
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,27.76,17.74
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,34.42,23.94
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,38.03,27.26
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,68.33,35.64
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,111.94,59.21
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,164.65,97.4
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,215.87,139.75
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,270.13,186.33
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,323.55,232.32
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,383.09,282.25
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,436.51,326.51
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,490.29,369.71
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,541.68,409.93
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,592.63,448.6
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,640.42,484.58
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,686.93,518.76
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,730.19,547.39
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,771.55,573.94
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,808.32,598.24
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,842.69,620.79
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,871.37,638.15
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,896.89,653.34
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,919.68,668.03
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,939.44,680.77
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,953.81,690.07
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,964.93,697.39
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,970.29,700.77
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,972.28,702.14
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,968.7,700.33
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,961.84,696.55
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,950.64,689.78
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,936.29,681.09
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,911.56,665.67
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,884.53,648.81
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,860.03,634.95
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,828.02,615.92
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,788.79,590.62
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,748.0,564.08
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,701.73,533.88
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,657.22,504.52
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,602.82,466.0
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,549.12,426.5
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,487.46,380.53
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,428.17,334.97
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,357.06,278.87
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,291.43,225.26
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,213.76,161.2
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,148.7,105.29
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,68.77,7.08
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,12.78,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,20.26,8.37
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,30.27,19.83
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,39.09,27.94
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,43.26,31.84
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,71.41,39.85
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,114.82,63.82
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,163.79,99.13
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,213.44,139.71
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,269.62,187.07
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,321.75,231.27
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,376.23,276.59
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,428.56,319.21
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,481.54,360.89
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,535.66,401.95
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,586.39,439.26
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,633.5,473.68
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,679.44,506.34
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,722.17,534.47
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,763.29,560.02
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,800.05,583.07
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,834.51,604.39
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,864.27,621.23
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,891.36,636.21
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,913.93,649.47
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,933.5,660.86
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,947.65,669.53
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,958.57,676.34
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,964.8,680.37
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,967.7,682.5
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,964.84,681.87
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,958.66,679.34
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,946.8,672.75
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,931.76,664.32
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,712.01,519.87
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,473.49,346.75
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,601.43,444.68
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,710.45,524.5
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,498.29,373.04
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,290.92,217.88
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,304.37,230.68
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,315.82,241.07
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,452.33,349.79
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,542.99,420.56
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,482.03,374.78
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,423.47,330.36
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,353.07,274.67
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,288.05,221.43
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,211.63,158.68
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,144.85,101.31
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,66.06,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,13.27,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,21.13,8.56
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,33.26,22.34
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,44.72,32.76
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,51.63,38.97
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,77.73,47.29
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,117.31,68.76
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,163.14,100.89
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,211.0,145.86
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,244.26,178.0
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,291.27,209.49
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,363.77,262.16
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,418.02,304.33
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,470.04,343.7
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,492.3,359.08
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,498.52,361.1
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,516.66,373.94
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,530.5,383.25
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,583.96,421.01
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,641.58,460.78
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,637.24,456.45
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,627.75,449.0
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,684.29,489.94
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,743.74,531.88
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,771.01,550.33
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,797.23,568.4
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,752.26,536.71
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,705.66,503.87
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,705.58,504.9
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,704.35,504.83
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,828.63,597.89
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,935.85,670.88
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,770.85,561.06
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,590.19,430.97
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,671.26,493.84
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,746.0,549.61
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,631.16,468.08
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,521.26,388.85
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,491.22,369.35
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,460.33,348.49
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,482.67,368.67
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,489.23,376.97
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,410.05,317.7
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,328.33,255.69
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,286.32,224.23
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,244.85,192.13
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,200.45,156.65
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,157.7,121.51
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,111.19,82.7
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,67.51,45.19
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,30.97,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,12.29,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,19.5,7.02
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,31.68,20.99
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,43.19,31.45
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,49.77,37.45
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,74.4,45.03
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,114.99,67.14
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,161.33,99.82
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,208.12,136.64
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,258.64,177.56
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,308.87,218.28
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,361.62,259.88
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,415.65,302.57
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,467.4,342.56
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,516.79,379.55
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,566.11,415.45
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,612.21,449.1
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,657.55,481.58
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,520.07,382.78
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,357.45,260.63
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,420.23,306.38
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,485.18,351.57
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,498.58,360.62
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,511.87,369.99
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,556.92,401.72
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,602.39,433.24
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,689.53,494.72
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,776.21,554.26
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,863.54,618.31
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,937.28,667.16
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,933.29,664.94
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,931.4,665.0
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,803.07,581.22
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,670.67,486.93
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,773.45,566.57
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,856.9,625.95
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,608.15,453.72
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,349.54,260.55
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,555.27,420.95
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,717.21,539.73
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,670.11,507.72
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,622.64,475.91
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,567.71,436.99
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,513.64,397.74
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,451.56,351.68
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,392.2,306.21
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,321.66,250.26
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,259.85,199.4
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,186.19,138.83
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,122.68,83.56
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,44.65,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,12.29,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,19.54,6.53
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,32.14,21.38
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,44.06,32.26
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,51.77,39.22
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,76.37,47.65
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,115.6,68.84
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,160.99,100.87
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,207.64,138.07
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,258.09,179.87
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,307.66,221.5
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,360.05,264.91
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,410.61,306.79
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,465.12,350.59
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,514.17,388.82
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,563.86,426.52
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,609.77,461.23
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,654.85,494.6
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,697.13,524.41
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,738.95,552.13
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,614.1,458.13
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,466.04,342.91
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,523.46,385.22
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,583.65,428.16
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,523.26,384.25
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,460.57,338.61
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,613.78,452.51
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,771.96,564.97
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,859.16,630.93
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,932.81,681.75
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,929.97,679.86
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,924.02,676.62
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,774.56,573.22
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,609.23,449.99
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,742.51,553.98
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,848.14,631.55
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,559.09,425.39
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,253.74,190.59
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,508.19,392.06
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,711.69,544.14
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,441.06,342.92
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,167.92,127.4
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,365.88,288.46
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,511.54,401.74
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,449.66,353.71
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,390.47,307.38
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,321.79,252.23
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,256.88,198.46
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,183.76,137.42
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,121.09,81.42
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,43.92,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,11.8,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,18.75,5.43
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,30.56,20.0
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,41.73,30.24
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,28.29,18.92
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,24.12,14.37
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,77.84,58.22
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,128.65,98.71
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,143.86,110.55
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,158.88,122.16
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,178.07,136.59
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,197.62,151.17
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,189.15,143.93
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,179.59,135.89
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,212.57,160.68
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,246.15,185.55
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,362.14,273.52
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,492.32,369.64
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,495.03,370.43
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,495.11,369.6
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,608.91,455.54
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,734.36,547.37
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,668.15,495.39
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,592.0,436.43
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,677.04,499.99
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,764.99,563.75
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,737.65,542.49
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,707.67,519.85
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,831.1,615.8
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,941.71,692.72
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,783.4,581.93
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,607.56,448.47
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,612.41,454.08
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,615.94,458.03
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,754.76,566.78
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,858.83,642.4
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,504.9,390.79
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,132.65,98.51
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,454.68,357.35
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,721.41,555.59
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,675.75,523.69
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,629.41,492.52
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,576.38,453.84
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,522.42,412.97
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,460.78,365.69
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,401.77,318.95
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,328.79,259.69
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,262.32,203.92
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,185.24,138.97
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,121.42,80.24
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,44.13,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,11.3,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,17.96,4.32
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,28.58,18.3
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,38.84,27.75
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,36.84,26.32
