Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,50.24,35.95
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,78.01,46.73
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,152.13,92.09
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,198.89,139.29
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,228.23,170.89
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,262.14,197.34
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,296.74,223.99
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,353.17,266.66
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,424.0,320.45
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,425.71,321.38
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,420.14,315.75
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,486.68,365.69
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,564.55,423.1
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,575.34,429.64
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,582.11,433.29
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,591.8,439.3
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,597.26,442.21
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,608.11,448.58
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,618.05,454.26
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,587.74,431.83
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,552.74,406.12
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,573.23,421.22
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,591.26,434.41
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,671.97,494.31
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,758.12,556.49
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,662.28,487.59
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,571.33,421.45
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,660.66,489.51
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,739.11,548.0
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,763.93,567.58
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,777.02,579.58
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,748.34,560.81
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,717.24,540.5
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,662.96,502.53
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,609.62,464.81
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,527.93,406.02
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,459.33,355.55
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,434.95,338.86
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,415.23,324.72
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,361.49,283.64
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,309.79,243.14
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,243.77,190.38
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,189.73,145.67
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,129.82,95.76
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,76.07,47.32
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,27.67,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,10.81,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,18.5,3.81
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,35.16,23.63
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,48.32,35.68
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,66.85,51.93
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,88.92,63.94
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,113.11,73.2
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,160.11,101.86
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,205.24,137.14
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,254.86,177.54
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,299.82,218.05
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,335.83,249.19
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,385.89,287.51
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,454.54,340.72
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,506.08,380.15
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,555.23,416.89
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,601.38,451.27
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,646.88,484.41
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,688.6,513.3
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,729.22,540.33
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,669.64,492.74
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,590.41,429.89
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,681.51,496.56
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,779.61,565.64
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,434.77,324.78
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,67.88,46.81
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,395.33,295.99
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,725.38,525.11
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,601.83,436.52
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,473.93,344.94
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,651.58,476.46
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,822.11,596.48
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,859.13,625.26
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,884.22,643.26
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,731.28,537.85
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,570.36,420.07
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,688.34,512.67
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,778.51,580.6
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,738.16,553.49
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,696.62,526.27
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,648.93,494.65
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,600.99,461.53
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,545.75,421.42
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,491.58,381.22
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,428.43,333.76
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,365.87,285.34
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,297.26,230.17
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,234.76,178.4
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,161.33,117.94
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,96.3,57.91
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,34.0,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,10.81,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,17.21,2.32
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,30.32,19.56
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,42.73,30.9
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,50.51,37.93
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,70.83,44.94
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,110.66,65.43
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,156.3,96.78
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,202.41,132.88
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,252.47,173.83
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,302.55,215.56
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,354.61,258.29
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,404.54,299.16
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,455.63,339.96
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,504.84,377.67
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,556.91,416.25
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,602.15,449.84
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,646.7,482.2
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,688.04,510.86
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,728.09,537.96
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,524.57,390.7
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,295.68,216.74
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,563.95,421.26
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,852.03,620.37
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,873.71,632.12
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,892.67,644.27
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,906.11,653.26
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,916.58,660.48
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,921.14,663.64
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,922.61,664.98
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,918.21,662.65
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,910.77,658.53
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,897.94,650.66
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,882.24,641.07
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,845.43,617.94
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,804.88,591.66
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,681.67,505.31
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,561.22,418.56
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,488.61,367.47
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,426.72,322.71
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,366.97,279.52
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,301.05,230.84
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,266.74,205.4
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,232.93,179.82
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,196.39,151.88
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,160.51,123.82
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,123.98,94.52
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,88.39,65.43
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,55.54,38.21
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,20.46,7.81
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,10.32,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.48,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.96,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.93,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,4.82,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,6.75,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,94.82,71.14
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,174.23,133.53
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,191.65,146.55
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,203.75,155.3
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,208.19,158.0
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,212.03,160.18
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,319.35,240.67
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,443.89,331.02
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,477.74,354.37
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,511.93,378.04
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,431.32,318.4
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,342.9,252.29
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,303.19,223.57
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,260.0,191.82
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,433.35,318.53
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,612.56,441.45
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,624.58,448.15
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,636.06,455.81
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,453.66,330.21
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,259.28,189.96
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,423.5,310.88
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,593.28,428.63
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,746.02,539.75
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,886.25,637.59
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,872.09,628.34
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,855.35,619.02
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,752.94,549.07
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,650.44,476.75
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,473.84,352.44
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,302.93,225.96
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,410.78,310.64
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,510.77,386.34
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,554.65,422.28
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,581.15,445.46
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,526.16,405.49
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,468.93,363.49
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,406.08,316.21
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,346.74,270.11
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,277.59,215.0
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,214.89,163.39
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,144.65,105.12
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,73.69,37.67
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,27.75,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,9.83,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,16.88,0.15
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,30.85,19.98
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,45.3,33.19
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,55.36,42.25
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,74.88,50.23
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,112.67,69.32
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,156.83,99.08
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,200.64,141.28
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,224.24,166.52
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,255.78,191.19
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,286.51,214.65
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,322.73,241.94
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,360.03,269.61
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,396.95,296.02
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,434.88,322.67
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,471.9,348.93
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,509.98,375.58
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,561.33,411.1
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,619.08,450.21
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,650.74,471.86
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,682.96,493.9
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,703.53,507.67
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,722.98,520.73
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,717.27,515.76
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,708.9,509.16
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,802.37,577.49
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,895.87,641.75
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,899.49,643.92
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,900.24,645.24
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,896.43,643.77
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,889.73,640.58
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,780.4,565.82
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,669.46,486.52
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,747.87,548.02
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,812.87,597.46
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,666.17,494.93
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,516.6,386.34
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,605.48,457.04
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,667.42,506.4
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,513.63,393.43
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,362.76,279.3
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,415.21,322.99
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,453.96,354.15
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,390.83,305.63
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,331.37,258.99
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,261.68,202.99
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,192.53,146.25
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,124.61,89.84
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,59.98,26.19
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,22.37,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,9.34,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,16.06,0.0
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,33.59,22.09
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,50.42,37.38
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,59.03,45.19
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,78.03,53.57
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,115.76,73.4
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,159.55,103.2
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,204.39,137.74
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,253.32,177.17
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,300.81,216.26
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,351.41,257.52
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,399.98,297.18
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,450.02,337.12
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,497.54,373.64
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,545.8,409.68
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,538.56,402.46
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,514.62,381.59
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,537.97,397.2
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,560.3,411.59
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,604.95,443.46
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,653.73,477.73
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,647.33,471.05
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,637.34,462.15
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,758.63,553.57
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,883.53,640.79
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,897.6,649.41
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,908.81,657.13
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,913.68,660.53
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,915.49,662.1
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,837.43,609.43
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,748.69,544.82
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,820.65,600.93
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,874.27,639.35
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,848.82,623.08
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,824.46,608.13
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,791.99,588.57
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,757.68,567.62
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,717.94,541.81
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,676.95,514.86
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,549.17,421.59
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,429.9,331.95
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,456.73,355.24
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,466.68,364.35
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,399.96,313.09
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,340.54,266.18
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,270.66,209.78
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,207.65,157.42
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,135.7,97.47
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,62.39,22.11
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,23.43,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,9.34,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,14.86,0.0
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,24.44,14.56
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,33.12,22.75
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,37.64,26.97
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,52.12,30.84
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,93.18,48.81
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,140.44,80.47
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,188.39,130.32
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,213.65,160.5
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,240.48,181.77
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,270.29,204.76
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,291.0,220.23
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,310.29,234.21
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,343.84,258.58
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,378.49,283.44
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,369.98,276.57
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,358.53,267.45
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,480.57,358.42
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,614.73,455.04
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,620.0,456.98
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,621.96,457.07
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,732.7,543.08
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,853.1,628.41
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,874.44,642.0
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,892.85,654.36
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,904.9,661.26
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,913.77,666.17
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,556.9,420.69
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,171.0,125.66
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,183.36,135.69
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,195.77,145.23
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,191.04,141.78
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,186.29,138.38
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,209.7,156.44
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,233.41,174.69
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,256.99,193.09
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,288.87,217.71
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,380.05,289.64
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,456.83,349.47
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,463.72,357.22
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,456.36,354.53
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,483.57,377.69
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,492.55,386.0
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,428.41,336.44
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,367.59,288.1
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,295.42,229.32
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,229.93,174.22
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,148.72,106.2
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,74.46,18.48
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,26.9,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,5.9,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,11.58,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,30.71,19.45
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,49.19,36.11
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,69.07,53.63
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,85.84,64.58
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,115.18,86.12
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,145.39,107.69
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,184.06,135.64
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,229.28,169.33
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,270.42,195.59
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,348.55,254.01
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,400.24,297.52
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,452.71,340.68
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,464.3,350.25
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,452.89,339.69
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,341.52,257.14
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,216.31,161.4
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,178.03,132.05
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,138.87,101.81
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,452.63,348.02
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,798.15,594.36
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,827.47,610.84
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,854.11,627.35
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,875.23,641.19
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,893.33,653.1
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,857.86,628.98
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,810.67,590.47
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,873.17,640.14
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,924.06,674.07
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,765.64,564.4
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,590.41,432.81
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,751.7,557.65
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,883.38,650.88
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,851.25,629.44
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,816.32,607.1
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,784.29,587.63
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,750.43,566.69
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,709.02,539.27
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,666.71,510.65
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,331.82,261.3
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,7.72,0.55
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,6.27,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,4.82,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.86,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.89,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,91.86,69.32
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,174.86,132.32
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,105.96,74.46
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,35.41,0.05
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,14.09,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,9.34,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,16.03,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,29.43,18.32
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,43.16,30.99
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,51.35,38.42
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,65.47,44.09
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,103.53,61.53
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,147.3,90.19
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,193.91,133.96
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,226.82,166.71
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,265.43,197.42
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,304.59,228.13
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,331.69,250.02
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,349.69,264.08
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,336.29,253.48
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,312.5,234.56
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,418.27,314.4
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,536.28,401.46
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,619.55,465.44
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,721.69,541.84
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,757.11,565.17
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,790.46,587.29
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,821.4,606.64
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,850.87,624.86
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,760.76,559.24
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,650.7,473.93
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,785.58,577.51
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,913.42,666.46
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,918.71,669.13
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,920.8,670.66
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,915.54,667.75
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,907.12,662.92
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,894.13,654.93
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,878.15,645.08
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,856.63,631.61
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,828.09,613.48
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,796.72,593.2
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,763.3,571.48
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,639.2,483.71
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,518.89,394.11
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,560.31,429.55
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,583.53,450.34
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,524.99,406.63
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,468.17,363.65
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,402.3,313.25
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,338.18,262.67
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,264.41,203.11
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,198.68,148.58
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,123.32,85.67
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,45.67,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.85,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,16.77,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,32.76,21.01
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,49.65,36.59
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,56.61,43.06
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,70.47,49.2
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,105.48,63.94
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,148.67,91.19
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,195.4,127.22
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,246.52,168.99
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,295.8,210.1
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,349.44,254.62
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,404.63,300.49
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,457.62,343.73
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,508.07,383.4
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,559.22,422.46
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,606.38,458.37
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,654.46,494.04
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,697.07,524.19
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,738.24,551.68
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,774.28,575.72
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,808.05,598.09
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,836.16,615.31
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,861.35,630.51
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,882.73,644.43
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,901.15,656.46
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,913.94,663.52
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,923.54,668.6
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,927.47,671.15
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,928.14,671.73
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,922.92,668.9
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,914.53,664.14
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,900.59,655.59
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,888.6,648.49
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,864.53,633.69
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,837.88,617.24
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,805.54,597.66
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,771.11,576.52
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,729.08,549.02
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,688.72,522.45
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,639.18,489.18
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,589.56,454.23
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,530.06,410.26
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,472.31,366.58
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,405.3,315.91
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,342.15,266.39
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,264.58,203.6
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,198.13,148.21
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,121.38,83.55
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,42.02,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,15.1,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,33.11,21.18
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,51.81,38.38
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,64.39,49.7
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,75.47,59.35
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,108.37,68.24
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,150.7,94.83
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,195.91,129.34
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,245.6,169.56
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,293.29,208.94
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,345.84,252.22
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,396.98,294.82
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,449.33,337.42
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,501.93,378.51
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,552.68,417.23
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,599.43,451.89
