Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,645.35,485.01
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,687.9,515.07
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,730.19,543.68
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,765.98,567.26
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,799.58,589.22
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,831.0,608.6
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,860.24,626.38
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,881.38,639.75
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,899.48,651.19
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,913.56,660.36
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,924.42,667.56
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,928.28,670.02
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,928.8,670.48
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,924.62,668.34
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,917.15,664.22
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,903.68,656.31
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,887.12,646.49
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,862.72,631.56
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,840.6,618.22
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,808.6,599.15
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,774.44,578.5
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,733.49,552.02
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,691.2,524.33
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,641.87,491.51
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,594.65,458.65
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,537.01,416.95
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,480.79,375.08
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,415.24,324.59
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,353.36,275.19
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,279.04,214.6
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,212.1,158.28
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,131.02,88.78
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,42.62,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,14.4,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,25.87,15.27
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,37.7,26.46
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,44.93,33.16
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,54.76,41.83
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,102.06,63.16
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,144.73,94.69
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,190.85,133.91
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,223.4,162.56
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,232.56,172.75
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,230.74,173.12
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,253.96,190.85
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,277.46,208.52
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,387.68,291.69
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,542.85,407.01
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,515.67,385.15
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,466.52,345.8
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,578.37,432.86
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,715.78,535.29
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,750.98,558.65
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,783.35,580.81
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,814.26,601.99
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,843.12,621.81
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,864.15,635.82
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,882.23,647.98
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,895.36,657.28
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,905.34,664.64
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,909.95,667.96
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,911.31,669.3
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,843.98,624.93
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,766.66,566.94
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,720.7,535.08
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,680.61,506.62
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,525.04,393.59
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,372.82,279.48
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,506.68,384.76
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,622.36,473.3
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,660.87,505.61
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,679.51,522.1
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,631.23,489.15
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,584.79,456.42
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,527.55,413.57
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,471.89,370.84
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,407.03,320.59
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,345.85,271.36
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,270.41,208.91
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,202.92,151.49
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,124.11,82.55
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,38.44,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,15.73,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,25.51,15.06
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,37.77,26.81
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,45.21,33.72
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,53.87,41.39
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,93.8,53.98
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,139.8,83.77
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,186.92,120.15
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,238.02,162.18
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,288.39,204.77
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,340.86,248.6
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,350.01,261.64
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,334.69,251.85
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,397.38,297.94
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,464.53,346.52
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,540.59,404.56
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,638.06,477.43
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,679.57,505.68
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,719.54,532.55
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,755.82,556.26
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,790.04,578.36
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,822.98,598.3
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,854.78,617.31
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,876.27,630.78
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,894.7,642.41
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,908.12,649.63
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,918.29,654.87
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,805.47,579.87
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,677.47,486.47
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,805.34,583.12
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,912.94,655.56
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,899.66,646.86
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,883.24,637.4
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,857.79,622.14
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,834.71,608.51
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,803.42,590.59
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,769.93,571.06
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,645.22,485.41
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,517.33,391.89
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,564.44,431.51
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,591.19,454.59
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,534.4,412.77
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,478.83,371.18
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,413.34,321.68
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,351.49,272.94
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,278.06,212.91
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,211.95,156.94
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,129.52,83.66
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,40.01,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,14.74,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,23.91,13.65
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,36.0,25.25
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,41.67,30.57
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,48.6,36.7
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,89.53,49.42
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,136.4,79.0
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,184.35,115.51
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,236.17,157.75
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,287.75,200.72
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,344.28,246.96
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,395.79,289.15
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,448.24,330.97
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,468.72,347.11
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,471.29,347.74
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,544.76,403.78
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,640.42,474.61
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,627.53,460.54
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,596.86,433.72
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,630.27,457.17
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,664.18,480.25
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,729.71,526.2
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,798.76,573.55
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,843.74,607.28
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,885.76,634.03
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,898.59,640.58
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,908.26,645.49
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,802.86,575.27
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,682.79,488.45
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,798.82,575.99
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,897.99,643.19
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,883.82,633.97
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,871.45,627.16
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,848.01,613.73
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,821.96,598.64
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,789.49,579.95
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,754.96,559.7
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,712.65,533.13
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,671.71,507.12
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,622.62,474.48
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,573.43,440.26
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,514.33,397.18
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,456.94,354.15
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,390.78,303.42
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,328.52,253.89
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,252.56,192.27
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,184.85,135.74
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,108.45,66.8
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,26.23,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,6.88,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,22.21,11.99
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,37.24,25.99
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,55.81,42.33
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,74.15,58.17
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,94.56,71.62
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,115.4,87.9
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,142.73,108.5
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,167.23,126.59
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,219.34,164.1
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,284.67,211.76
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,306.95,228.81
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,326.19,243.03
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,325.15,241.51
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,315.88,233.67
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,298.28,220.4
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,281.29,207.5
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,295.31,216.94
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,309.4,226.17
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,331.61,241.78
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,356.07,258.83
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,474.65,342.42
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,598.14,425.14
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,561.04,398.57
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,518.73,369.62
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,633.8,452.05
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,745.98,529.12
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,663.87,472.53
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,574.27,411.02
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,600.36,430.85
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,625.3,448.91
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,755.27,546.71
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,856.66,618.03
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,834.1,604.47
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,804.77,587.57
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,772.35,568.05
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,737.96,547.01
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,699.0,522.88
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,656.59,495.92
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,606.97,462.69
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,557.39,428.23
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,498.35,385.09
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,441.21,342.09
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,375.28,291.76
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,313.45,242.71
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,236.37,179.96
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,170.68,124.89
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,91.97,53.32
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,10.81,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,13.76,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,23.59,12.91
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,35.53,24.48
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,43.35,31.65
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,49.93,37.47
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,86.95,48.94
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,131.58,76.52
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,178.19,111.87
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,228.69,153.01
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,246.82,178.88
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,243.4,183.33
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,317.02,235.61
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,437.01,324.78
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,485.6,362.48
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,533.93,399.23
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,502.16,374.55
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,447.52,330.82
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,444.49,327.73
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,440.46,323.51
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,428.21,314.3
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,414.3,303.86
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,335.2,246.76
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,252.6,186.1
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,269.16,198.46
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,285.82,210.66
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,588.38,440.42
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,884.38,643.1
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,598.94,444.45
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,284.51,208.45
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,343.46,252.85
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,398.71,293.12
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,479.4,353.16
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,551.92,406.43
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,688.14,510.94
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,796.19,590.14
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,763.59,569.67
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,731.7,550.42
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,691.31,523.9
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,649.61,496.17
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,600.37,461.96
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,551.19,426.89
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,496.01,385.82
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,441.83,344.36
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,375.83,292.66
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,313.92,242.54
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,241.31,182.86
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,176.21,127.82
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,98.38,52.58
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,20.5,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,9.83,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,27.28,15.62
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,45.1,32.52
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,60.75,46.48
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,75.76,59.53
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,106.26,69.86
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,148.35,96.67
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,191.27,128.26
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,238.49,165.15
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,284.61,202.16
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,333.87,241.53
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,381.07,279.55
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,429.9,318.1
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,439.58,326.34
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,436.47,323.09
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,464.1,343.07
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,490.78,361.89
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,532.11,390.97
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,578.18,422.91
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,659.7,483.93
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,751.86,551.12
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,718.72,522.54
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,673.71,486.23
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,478.7,350.1
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,271.3,198.24
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,564.01,418.56
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,854.64,620.13
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,766.37,554.02
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,671.95,485.2
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,496.09,362.96
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,312.03,229.02
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,463.25,342.43
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,600.01,440.82
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,690.49,508.97
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,760.28,562.27
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,725.67,540.03
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,689.58,517.17
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,644.53,486.74
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,602.23,457.68
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,550.85,421.76
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,500.23,385.61
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,444.37,344.24
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,390.26,303.07
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,324.99,252.24
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,264.33,203.58
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,190.37,143.63
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,129.78,93.13
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,61.88,27.72
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,11.8,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,22.45,11.69
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,34.85,23.87
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,42.73,31.11
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,49.36,36.99
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,85.11,48.13
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,130.36,75.47
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,176.66,109.89
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,226.97,150.23
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,277.4,192.03
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,330.07,235.33
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,383.88,278.5
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,435.45,318.83
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,484.69,356.27
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,533.99,392.52
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,579.56,425.89
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,624.28,457.81
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,592.72,430.91
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,541.17,389.15
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,649.33,469.91
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,774.38,556.49
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,479.5,353.94
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,156.3,112.28
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,406.35,297.43
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,663.22,471.82
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,780.08,555.5
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,891.78,629.37
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,682.08,489.91
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,447.91,321.26
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,679.22,492.18
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,882.56,626.38
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,868.47,618.03
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,851.4,609.98
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,829.96,598.35
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,801.72,582.18
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,769.32,562.36
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,734.9,541.07
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,693.04,514.82
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,652.46,489.06
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,602.46,455.7
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,552.5,421.13
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,494.15,378.51
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,437.59,335.95
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,371.0,285.25
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,308.64,235.85
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,234.83,175.7
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,168.93,120.16
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,79.5,29.89
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,11.8,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,21.06,10.38
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,31.91,21.24
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,37.83,26.77
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,43.39,31.7
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,79.21,42.41
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,125.19,69.89
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,173.11,105.48
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,224.81,146.89
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,275.75,188.95
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,331.38,233.88
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,382.23,274.23
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,433.95,313.73
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,407.72,296.36
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,358.66,259.34
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,323.21,234.48
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,285.99,207.61
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,408.88,295.89
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,545.36,389.06
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,584.18,414.68
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,626.06,442.99
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,721.6,513.07
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,824.22,582.55
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,681.56,485.17
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,514.55,365.09
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,616.45,437.7
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,721.75,508.33
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,811.36,573.02
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,887.14,623.3
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,692.08,494.85
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,474.51,339.92
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,675.1,489.08
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,844.39,604.09
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,717.31,518.82
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,590.68,429.02
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,662.99,486.94
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,717.77,529.86
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,675.64,502.56
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,632.56,474.2
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,581.87,439.91
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,531.44,404.88
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,471.84,361.27
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,414.24,317.9
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,344.29,264.74
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,282.59,215.85
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,210.01,156.82
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,146.52,103.45
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,69.32,17.39
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,23.38,11.86
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,37.42,25.83
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,47.09,34.62
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,56.22,42.65
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,88.44,52.89
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,131.34,78.48
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,176.11,111.54
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,225.21,150.8
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,274.3,191.45
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,326.07,234.04
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,375.93,275.02
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,426.97,315.83
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,475.36,352.97
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,526.2,390.48
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,570.98,422.25
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,615.03,452.3
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,655.7,479.23
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,694.95,504.3
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,729.45,525.8
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,761.94,544.43
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,793.9,561.08
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,824.94,576.55
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,770.95,538.11
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,701.29,485.9
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,739.61,512.27
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,781.25,538.99
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,777.23,537.2
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,771.15,534.76
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,830.58,579.85
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,874.33,608.81
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,772.03,544.61
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,656.93,465.92
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,736.22,527.31
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,796.31,569.74
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,763.59,549.95
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,728.83,529.6
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,687.41,504.49
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,644.76,478.09
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,597.06,446.9
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,547.32,412.92
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,489.9,371.82
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,434.12,330.49
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,367.06,279.95
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,304.44,230.66
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,228.57,169.35
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,161.81,112.87
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,73.92,6.35
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,10.81,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,20.94,9.78
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,33.19,22.25
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,38.57,27.36
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,43.67,31.92
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,75.83,40.44
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,121.78,66.9
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,169.73,102.37
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,224.66,146.6
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,275.64,188.91
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,328.83,232.61
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,380.91,275.55
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,433.81,317.89
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,483.72,356.37
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,536.28,395.32
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,582.63,428.66
