Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,627.85,460.14
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,669.36,488.46
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,709.18,514.54
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,744.66,537.52
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,777.81,558.89
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,806.53,576.16
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,832.57,591.66
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,853.52,605.13
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,871.38,616.74
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,883.72,625.39
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,892.78,632.11
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,896.38,635.1
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,896.63,636.12
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,891.18,632.76
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,882.42,627.42
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,867.39,619.99
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,849.3,610.67
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,825.63,596.83
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,799.28,581.21
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,766.68,562.22
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,736.37,544.6
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,694.77,518.13
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,651.9,490.43
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,602.18,457.12
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,552.32,421.88
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,496.56,380.65
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,440.5,337.94
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,373.21,286.11
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,310.44,235.71
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,233.28,172.47
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,165.71,114.19
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,75.62,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,10.81,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,19.97,8.82
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,30.44,19.91
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,36.01,25.17
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,41.25,29.86
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,73.02,37.61
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,119.93,64.08
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,172.64,102.98
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,225.66,145.47
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,278.04,188.88
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,332.61,233.63
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,385.52,276.67
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,442.56,321.36
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,492.9,360.22
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,542.79,397.6
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,590.0,432.6
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,635.98,465.89
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,678.07,495.15
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,718.25,521.99
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,754.06,545.16
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,787.41,566.66
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,815.82,583.72
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,841.33,598.87
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,862.52,612.04
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,880.56,623.3
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,892.66,629.61
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,901.41,633.94
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,905.04,636.49
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,905.25,637.08
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,899.81,634.29
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,891.03,629.57
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,875.86,620.94
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,857.59,610.48
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,828.71,593.26
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,802.37,577.72
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,679.36,496.72
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,552.0,406.83
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,609.67,452.99
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,645.3,481.74
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,596.69,448.33
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,545.97,413.04
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,486.3,369.6
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,428.6,326.23
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,360.1,274.14
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,296.3,223.53
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,217.98,160.4
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,149.61,101.88
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,67.3,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,6.88,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,24.1,11.42
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,39.32,27.34
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,51.78,38.57
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,63.56,48.86
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,91.28,57.46
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,133.91,82.07
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,178.93,114.41
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,228.07,152.68
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,275.88,191.05
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,328.05,232.9
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,328.81,240.47
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,309.14,228.7
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,336.58,248.36
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,364.19,267.57
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,401.5,294.23
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,444.12,324.36
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,563.32,412.93
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,708.43,516.29
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,743.76,539.52
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,776.9,561.4
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,807.58,580.49
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,836.52,598.39
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,857.25,611.78
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,874.92,623.35
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,887.53,631.43
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,896.88,637.54
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,731.2,526.56
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,547.64,393.29
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,603.36,435.72
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,663.99,479.55
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,588.97,427.37
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,521.35,379.94
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,679.58,499.99
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,807.64,590.63
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,774.22,569.88
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,738.67,548.68
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,696.81,521.99
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,653.61,493.95
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,602.77,459.1
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,554.29,424.57
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,495.72,381.88
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,438.79,338.83
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,370.1,285.25
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,306.03,233.16
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,227.62,168.33
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,159.06,107.16
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,60.27,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,8.85,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,20.67,8.71
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,33.62,22.71
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,42.35,30.8
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,49.52,37.23
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,79.38,46.14
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,124.7,72.34
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,171.77,106.67
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,223.01,147.59
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,273.19,189.16
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,325.32,232.05
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,376.28,273.85
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,428.36,315.48
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,479.97,355.66
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,528.46,392.5
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,574.23,427.13
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,619.16,460.37
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,659.64,488.83
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,698.48,515.51
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,733.1,539.88
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,765.59,561.44
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,791.78,577.54
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,815.1,591.72
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,834.8,604.74
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,851.64,615.98
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,861.85,621.71
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,868.96,625.55
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,871.31,627.7
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,870.56,627.99
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,745.58,541.84
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,608.67,442.08
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,630.15,460.81
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,642.32,472.5
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,448.71,333.81
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,252.71,187.2
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,339.54,255.37
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,424.66,320.63
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,350.7,265.5
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,271.58,205.99
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,324.04,249.51
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,367.19,284.75
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,316.89,245.91
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,269.14,208.53
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,217.07,167.58
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,161.79,123.03
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,108.27,78.99
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,58.53,36.61
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,22.54,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,17.79,6.25
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,35.32,23.97
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,44.7,32.63
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,53.58,40.53
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,76.14,44.68
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,117.62,66.82
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,164.03,100.63
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,214.69,141.34
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,226.82,163.76
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,216.05,163.65
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,294.58,219.44
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,421.71,315.13
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,347.77,262.92
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,250.16,187.8
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,263.75,197.56
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,277.48,207.11
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,466.22,353.44
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,694.12,520.86
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,665.66,494.37
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,620.43,456.31
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,712.51,527.08
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,811.17,596.57
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,750.08,551.24
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,673.07,490.94
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,628.44,458.28
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,584.18,425.34
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,734.94,540.61
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,870.71,636.33
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,864.83,632.38
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,855.8,627.36
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,840.06,619.0
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,825.73,611.67
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,801.36,596.3
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,774.43,579.21
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,735.03,554.32
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,697.97,530.84
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,658.4,504.35
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,616.48,475.23
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,568.5,441.12
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,520.26,405.88
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,461.07,360.5
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,403.99,315.42
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,335.37,260.3
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,271.93,207.59
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,194.0,142.85
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,126.83,81.18
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,46.47,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,17.01,5.27
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,33.74,22.6
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,42.79,31.05
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,51.35,38.78
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,36.9,19.84
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,9.64,2.32
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,64.76,47.43
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,117.33,89.4
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,100.31,75.28
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,82.23,60.49
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,215.32,162.68
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,361.39,272.5
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,391.22,294.7
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,422.09,317.27
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,500.2,378.27
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,605.11,458.78
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,645.93,488.02
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,686.17,516.43
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,720.19,540.29
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,751.96,561.73
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,574.04,430.26
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,370.44,272.83
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,602.52,451.93
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,838.93,619.33
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,696.64,515.77
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,534.95,392.55
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,704.28,523.12
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,859.02,633.04
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,855.99,630.62
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,846.17,624.79
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,830.05,614.63
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,811.07,602.65
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,776.69,580.34
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,744.09,559.25
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,700.99,531.48
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,657.47,501.94
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,620.56,476.61
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,581.92,449.5
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,482.17,375.12
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,386.88,302.52
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,333.32,261.11
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,282.36,220.67
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,226.65,175.95
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,174.82,133.25
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,117.1,85.44
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,58.18,33.92
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,22.6,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,16.89,4.71
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,33.26,22.16
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,53.79,40.41
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,74.0,58.18
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,94.93,72.15
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,113.92,86.8
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,148.83,112.75
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,184.77,139.6
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,228.81,172.23
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,275.8,207.63
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,181.6,137.62
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,66.74,48.13
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,242.85,186.1
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,428.7,325.22
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,402.48,304.58
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,366.15,276.3
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,431.17,324.5
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,503.18,376.59
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,560.23,418.51
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,622.35,463.62
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,617.78,459.01
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,610.27,452.62
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,633.57,469.45
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,656.62,485.86
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,671.26,495.46
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,684.95,504.43
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,656.23,484.14
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,620.56,459.23
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,338.23,256.32
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,52.27,35.66
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,70.19,50.04
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,88.12,64.21
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,54.66,37.94
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,21.26,11.42
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,22.22,12.28
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,23.19,13.14
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,43.97,30.03
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,64.77,46.93
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,57.02,40.92
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,49.27,34.84
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,41.04,28.21
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,32.82,21.48
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,25.57,15.5
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,18.32,9.41
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,11.57,3.65
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.82,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.46,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.44,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,4.82,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,6.75,0.29
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,8.68,1.66
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,10.61,3.29
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,30.41,19.88
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,50.24,36.31
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,62.84,46.57
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,75.44,56.74
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,63.82,47.02
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,52.21,37.37
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,99.08,75.23
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,145.07,111.65
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,175.33,135.36
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,206.02,159.23
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,170.56,131.07
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,134.28,102.23
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,111.29,83.92
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,88.17,65.43
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,115.52,87.05
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,142.99,108.5
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,126.32,95.29
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,109.55,82.02
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,96.94,72.06
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,84.31,62.06
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,182.98,140.25
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,283.06,217.76
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,247.29,189.82
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,211.34,161.92
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,282.06,217.81
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,349.72,270.66
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,323.09,250.55
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,296.32,230.47
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,224.65,174.89
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,161.47,125.03
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,136.02,105.15
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,110.56,84.97
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,97.19,74.58
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,83.81,64.0
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,69.89,52.67
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,56.05,41.24
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,43.47,30.74
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,30.89,20.05
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,19.78,10.42
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,8.67,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,4.42,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,10.61,0.17
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,21.23,12.44
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,36.22,26.08
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,50.89,39.35
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,67.06,50.91
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,83.39,64.39
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,99.81,77.67
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,116.32,90.77
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,124.83,97.16
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,133.25,103.42
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,186.17,145.15
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,236.52,184.3
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,256.62,199.16
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,276.92,214.06
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,368.25,284.42
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,471.35,362.14
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,450.66,344.47
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,425.61,323.69
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,481.26,365.43
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,541.3,409.42
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,481.88,364.4
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,416.45,314.81
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,412.19,311.86
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,407.47,308.32
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,423.7,320.61
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,440.07,332.93
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,430.88,326.32
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,421.31,319.6
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,422.73,321.39
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,423.88,322.99
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,374.78,286.49
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,325.49,249.59
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,309.38,238.12
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,293.08,226.33
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,408.68,319.47
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,516.32,403.39
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,496.91,389.98
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,482.07,380.28
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,438.02,347.56
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,393.64,313.96
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,384.55,307.15
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,370.46,294.71
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,300.95,237.6
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,235.95,182.72
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,163.63,120.74
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,96.37,46.53
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,35.38,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,13.17,0.91
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,26.79,17.05
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,32.61,22.77
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,38.09,27.83
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,59.59,32.57
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,105.47,56.5
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,153.55,91.11
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,208.38,135.48
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,259.68,178.71
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,313.16,223.46
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,365.03,266.78
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,417.62,309.34
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,471.06,350.98
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,520.72,388.41
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,566.65,422.68
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,611.37,455.01
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,652.76,483.64
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,692.28,510.19
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,727.15,532.97
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,759.57,553.54
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,788.28,571.14
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,814.33,586.98
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,834.8,599.71
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,852.1,610.53
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,863.99,617.53
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,872.52,622.56
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,875.02,624.44
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,874.1,624.35
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,867.97,621.84
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,858.49,617.35
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,843.23,608.6
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,824.86,597.97
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,801.21,583.98
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,774.78,568.18
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,741.55,547.26
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,706.2,524.84
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,668.72,501.27
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,625.82,473.56
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,575.47,438.92
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,525.11,403.12
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,466.66,359.29
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,409.94,315.12
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,343.1,262.56
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,279.36,210.05
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,199.03,142.73
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,124.08,49.13
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,47.33,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,12.35,0.0
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,25.04,15.64
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,30.09,20.73
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,34.87,25.21
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,59.51,32.43
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,107.43,56.89
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,157.43,93.13
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,211.09,137.47
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,264.6,183.94
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,320.06,232.2
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,377.29,281.65
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,431.17,327.37
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,482.56,370.05
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,533.44,411.09
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,581.37,448.59
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,627.94,483.98
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,670.41,515.49
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,710.89,544.77
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,746.58,569.66
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,779.68,592.38
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,808.62,611.11
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,834.56,627.67
