Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,855.18,641.61
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,872.51,653.46
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,884.72,661.87
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,893.45,668.04
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,896.99,670.61
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,896.99,670.93
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,890.75,667.38
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,881.04,661.63
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,865.44,651.75
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,846.61,639.78
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,821.38,623.63
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,793.47,605.63
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,759.34,583.96
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,723.05,560.56
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,684.61,534.42
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,640.67,503.73
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,588.72,465.17
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,536.73,425.55
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,475.87,377.98
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,416.84,330.16
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,348.3,273.73
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,282.89,217.62
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,198.66,144.89
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,119.49,34.42
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,45.79,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,12.43,0.0
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,25.18,15.88
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,30.23,21.09
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,35.01,25.68
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,58.38,32.53
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,106.68,56.85
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,157.52,93.54
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,212.01,138.27
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,265.68,184.66
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,321.17,232.48
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,378.49,282.06
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,432.42,327.93
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,483.8,369.99
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,534.52,410.14
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,582.24,446.53
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,628.56,480.64
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,670.58,510.93
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,710.48,538.9
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,746.08,562.72
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,779.09,584.08
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,807.89,601.75
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,833.77,617.38
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,854.39,630.7
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,871.69,641.93
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,883.45,648.93
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,891.72,653.79
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,894.35,655.85
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,893.44,655.79
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,886.81,652.69
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,876.74,647.47
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,860.69,637.92
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,841.44,626.36
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,815.94,611.11
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,787.71,593.95
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,753.56,572.2
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,717.26,548.8
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,677.76,522.85
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,632.91,492.32
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,581.1,454.56
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,529.35,415.76
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,468.04,368.68
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,408.72,321.34
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,339.55,265.1
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,273.76,209.23
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,190.57,137.29
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,111.56,13.36
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,42.81,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,16.07,0.0
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,31.28,20.87
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,48.15,36.49
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,64.32,51.07
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,86.14,63.54
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,119.4,85.73
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,155.08,113.05
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,191.25,141.89
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,235.12,174.6
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,286.9,214.08
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,318.45,240.5
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,344.44,261.37
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,323.41,246.2
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,290.79,221.13
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,286.56,217.28
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,283.51,214.07
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,379.28,284.96
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,482.66,358.42
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,609.82,453.64
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,756.04,555.99
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,722.31,527.73
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,674.68,489.68
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,640.07,464.35
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,599.74,434.68
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,563.21,408.95
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,524.83,381.66
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,628.97,457.52
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,733.25,529.31
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,699.83,504.3
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,659.87,476.73
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,582.53,425.88
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,499.2,369.27
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,483.35,360.75
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,466.31,350.56
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,367.72,279.01
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,264.55,201.82
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,239.79,184.19
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,214.98,165.84
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,189.8,147.01
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,164.78,127.94
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,132.48,102.61
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,106.57,81.84
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,79.92,60.08
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,53.5,38.08
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,32.66,20.0
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,11.58,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,5.9,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,14.86,0.0
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,29.35,19.14
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,39.38,28.82
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,47.75,36.56
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,64.88,41.16
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,109.63,63.82
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,156.06,96.03
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,206.96,136.09
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,257.74,178.36
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,310.89,222.57
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,362.53,265.64
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,418.22,310.66
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,467.49,349.8
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,516.58,387.63
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,563.22,423.12
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,608.99,457.04
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,649.93,486.18
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,689.09,513.39
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,724.02,537.78
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,756.75,559.96
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,789.6,580.62
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,821.22,600.32
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,841.36,613.08
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,858.26,623.9
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,869.8,630.12
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,877.92,634.28
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,880.32,636.15
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,879.25,635.99
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,871.82,631.9
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,861.03,625.82
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,844.81,616.35
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,825.48,604.96
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,797.62,588.49
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,771.59,573.2
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,736.45,551.13
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,699.32,527.53
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,654.86,498.49
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,609.37,466.88
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,555.83,428.8
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,505.2,391.6
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,443.03,344.47
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,383.45,297.5
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,310.99,239.43
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,244.8,184.02
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,161.94,112.85
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,81.84,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,15.32,0.0
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,30.25,19.61
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,40.72,29.7
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,50.65,38.75
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,66.62,43.54
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,109.07,64.53
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,154.2,95.43
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,203.97,134.21
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,252.73,174.39
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,304.72,217.54
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,355.18,260.23
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,406.8,303.05
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,458.39,344.22
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,507.11,382.14
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,552.26,416.44
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,596.53,449.16
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,637.31,478.66
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,676.8,506.58
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,632.55,470.86
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,569.94,421.2
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,677.87,503.2
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,794.74,586.03
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,814.59,598.22
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,831.46,609.29
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,842.64,617.1
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,850.66,622.97
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,852.84,624.76
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,851.77,624.58
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,744.69,550.93
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,628.75,465.67
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,721.32,538.09
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,798.31,594.14
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,771.12,576.24
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,741.61,557.53
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,708.23,536.02
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,670.92,511.47
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,626.13,480.22
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,580.69,447.86
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,526.84,408.64
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,473.76,368.91
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,411.29,320.79
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,351.72,273.3
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,279.45,214.99
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,213.59,159.95
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,137.15,93.71
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,50.27,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,17.21,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,33.53,21.85
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,44.88,32.77
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,57.08,43.75
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,69.63,47.08
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,108.8,66.01
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,151.46,95.18
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,198.77,132.2
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,245.55,171.01
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,295.77,213.25
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,343.81,254.32
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,393.21,295.81
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,440.15,334.01
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,487.06,371.08
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,530.8,405.58
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,575.75,440.09
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,532.16,404.3
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,468.92,352.37
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,495.7,372.24
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,522.88,391.92
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,643.15,485.18
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,772.45,579.5
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,790.96,591.05
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,806.54,601.37
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,816.8,608.42
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,823.96,613.5
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,825.58,614.7
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,827.39,616.2
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,821.28,611.24
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,812.01,604.32
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,795.43,593.76
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,775.99,581.38
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,749.71,563.21
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,721.13,543.54
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,686.07,520.16
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,649.33,495.46
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,607.92,466.15
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,563.72,434.18
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,511.3,395.56
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,459.7,356.56
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,397.73,308.69
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,338.86,261.67
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,267.45,204.29
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,202.84,150.5
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,125.87,83.45
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,40.51,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,14.57,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,28.72,17.72
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,38.46,27.15
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,47.69,35.49
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,59.16,38.14
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,100.58,56.75
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,145.13,86.51
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,194.3,124.61
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,206.0,147.31
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,194.82,148.08
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,273.08,201.93
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,399.54,295.26
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,447.98,333.79
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,496.54,371.54
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,541.43,405.47
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,585.28,437.57
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,626.14,466.83
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,666.35,494.84
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,700.04,518.51
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,731.39,539.39
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,759.13,556.43
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,784.39,571.73
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,803.5,583.74
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,819.51,593.79
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,829.75,600.52
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,836.72,605.27
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,838.85,607.01
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,837.68,606.78
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,830.03,601.63
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,819.16,594.53
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,802.34,585.64
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,782.57,574.86
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,761.08,562.11
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,733.22,545.0
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,698.42,522.73
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,661.78,499.01
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,618.94,470.39
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,575.19,439.58
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,522.45,401.35
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,472.62,364.1
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,411.57,317.34
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,353.37,271.04
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,281.75,213.28
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,217.05,159.13
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,135.35,86.88
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,45.97,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,14.19,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,27.96,16.98
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,36.93,25.82
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,45.74,33.81
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,52.29,33.0
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,93.18,49.34
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,139.3,79.86
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,189.7,118.96
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,242.56,162.62
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,295.51,207.1
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,272.95,201.14
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,223.62,168.91
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,241.95,182.3
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,260.48,195.52
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,404.21,304.95
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,591.32,442.38
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,633.0,471.54
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,673.08,499.81
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,610.72,451.3
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,526.64,385.78
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,551.09,403.07
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,575.65,419.72
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,553.89,403.61
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,529.88,386.07
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,462.91,338.51
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,396.76,290.73
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,507.52,373.22
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,619.75,453.76
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,734.54,540.62
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,828.09,605.9
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,812.2,595.54
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,793.27,584.09
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,763.6,565.43
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,735.89,548.11
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,700.85,526.67
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,663.95,503.63
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,619.05,473.03
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,573.44,440.43
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,520.65,401.88
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,470.87,364.38
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,406.89,314.42
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,346.34,265.56
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,273.96,207.14
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,208.73,152.52
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,124.84,77.19
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,36.55,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,6.88,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,13.5,5.23
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,24.61,15.35
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,35.73,25.22
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,49.27,35.06
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,62.67,45.97
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,74.94,55.74
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,87.25,65.36
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,158.97,108.71
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,290.15,202.57
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,175.98,127.31
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,23.19,13.02
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,25.13,14.54
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,27.06,15.99
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,28.52,17.11
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,29.98,18.22
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,326.95,254.75
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,658.4,499.2
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,602.86,453.08
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,526.67,392.1
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,368.11,276.57
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,198.67,147.99
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,427.34,323.76
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,659.25,492.54
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,738.2,554.17
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,812.16,610.15
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,771.63,581.29
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,724.52,545.19
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,518.97,394.22
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,307.3,231.55
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,280.74,212.73
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,260.21,197.93
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,179.52,136.08
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,99.91,73.85
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,189.46,145.76
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,278.98,216.77
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,194.25,150.67
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,108.0,81.95
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,93.63,70.83
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,79.23,59.44
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,64.27,47.37
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,49.28,35.04
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,35.73,23.69
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,22.2,12.23
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,12.54,2.91
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.95,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,16.22,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,25.6,15.36
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,34.69,24.72
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,42.41,32.0
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,50.86,39.66
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,93.99,53.36
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,139.03,83.56
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,188.5,122.91
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,238.07,165.22
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,290.19,210.29
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,343.76,256.76
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,395.29,300.75
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,444.21,341.08
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,493.24,380.17
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,538.43,415.81
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,582.59,449.59
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,624.6,480.94
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,663.11,509.0
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,697.67,533.32
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,729.91,554.94
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,756.76,571.92
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,780.86,586.91
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,799.79,599.45
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,815.63,609.96
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,826.02,615.9
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,833.17,619.76
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,835.21,621.53
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,833.95,621.24
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,826.55,616.92
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,815.92,610.57
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,798.68,599.81
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,782.39,589.81
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,753.45,571.05
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,722.41,550.82
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,686.62,527.07
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,649.11,501.58
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,608.41,472.52
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,564.52,440.49
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,510.92,400.42
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,458.18,359.85
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,397.6,311.94
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,339.66,264.38
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,266.43,203.93
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,200.58,147.52
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,117.28,65.48
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,34.17,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,12.78,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,19.75,10.49
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,27.47,18.49
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,33.13,23.89
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,39.31,29.49
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,87.33,43.45
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,140.98,85.98
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,184.93,126.83
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,230.31,164.19
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,278.65,204.49
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,335.35,249.06
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,413.82,311.47
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,465.51,354.58
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,516.54,395.87
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,564.11,434.1
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,610.17,470.14
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,652.81,501.98
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,693.33,531.44
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,729.54,557.89
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,763.05,580.77
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,756.91,574.6
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,741.78,560.18
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,797.88,602.48
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,852.81,639.89
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,864.66,646.76
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,872.96,651.65
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,874.61,653.17
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,872.66,652.44
