Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,730.0,549.65
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,695.72,522.09
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,650.23,485.55
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,716.79,538.0
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,776.99,582.11
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,777.21,582.14
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,774.24,580.46
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,716.42,539.71
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,650.55,490.06
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,690.26,522.55
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,717.24,543.71
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,686.52,522.86
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,654.05,500.67
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,619.22,476.42
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,581.12,449.4
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,536.27,416.12
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,491.21,382.01
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,436.12,339.71
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,382.71,297.51
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,319.38,246.56
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,260.15,197.34
2016,10,19,17,15,316.5,43.0,1.3,25.5,93.0,184.4,134.93
2016,10,19,17,30,205.0,30.0,1.2,25.0,48.0,118.33,73.71
2016,10,19,17,45,102.5,15.0,1.15,24.5,24.0,43.59,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.0,12.29,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,28.0,21.91,6.11
2016,10,20,7,15,141.5,47.0,3.05,21.0,68.5,38.17,26.28
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,54.84,41.53
2016,10,20,7,45,305.5,84.5,3.8,21.5,156.5,62.61,48.66
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,89.01,59.36
2016,10,20,8,15,432.0,111.5,4.55,22.0,253.5,126.87,81.8
2016,10,20,8,30,486.0,123.0,4.9,22.0,303.0,170.28,113.22
2016,10,20,8,45,243.0,65.0,5.25,22.0,155.0,101.66,68.56
2016,10,20,9,0,0.0,7.0,5.6,22.0,7.0,6.75,0.0
2016,10,20,9,15,0.0,72.5,5.8,22.0,72.5,70.1,51.88
2016,10,20,9,30,0.0,138.0,6.0,22.0,138.0,131.87,101.63
2016,10,20,9,45,0.0,75.0,6.2,22.5,75.0,72.54,53.38
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.59,3.78
2016,10,20,10,15,0.0,29.5,6.5,23.5,29.5,28.51,17.46
2016,10,20,10,30,0.0,47.0,6.6,24.0,47.0,45.45,31.0
2016,10,20,10,45,14.5,164.5,6.7,24.5,175.0,166.49,127.05
2016,10,20,11,0,29.0,282.0,6.8,25.0,303.0,285.82,219.19
2016,10,20,11,15,30.0,288.5,6.85,25.0,311.0,295.0,225.94
2016,10,20,11,30,31.0,295.0,6.9,25.0,319.0,304.19,232.87
2016,10,20,11,45,433.5,214.0,6.95,25.5,541.0,508.03,396.37
2016,10,20,12,0,836.0,133.0,7.0,26.0,763.0,726.71,564.82
2016,10,20,12,15,837.0,133.0,7.0,26.0,764.0,744.94,577.47
2016,10,20,12,30,838.0,133.0,7.0,26.0,765.0,760.27,588.68
2016,10,20,12,45,846.5,127.0,7.0,26.0,760.0,772.2,597.52
2016,10,20,13,0,855.0,121.0,7.0,26.0,755.0,781.09,604.28
2016,10,20,13,15,850.5,120.0,7.0,26.0,739.0,782.07,605.43
2016,10,20,13,30,846.0,119.0,7.0,26.0,723.0,779.85,604.42
2016,10,20,13,45,607.0,204.5,7.0,26.0,630.0,686.81,533.79
2016,10,20,14,0,368.0,290.0,7.0,26.0,537.0,584.78,453.05
2016,10,20,14,15,596.5,197.5,6.95,26.0,575.5,663.32,518.19
2016,10,20,14,30,825.0,105.0,6.9,26.0,614.0,727.09,569.62
2016,10,20,14,45,810.0,102.0,6.9,26.0,575.5,700.09,550.62
2016,10,20,15,0,795.0,99.0,6.9,26.0,537.0,670.76,530.13
2016,10,20,15,15,774.5,95.5,6.8,25.5,492.5,635.09,504.49
2016,10,20,15,30,754.0,92.0,6.7,25.0,448.0,597.82,477.12
2016,10,20,15,45,732.5,85.5,6.6,25.0,400.5,557.5,445.9
2016,10,20,16,0,711.0,79.0,6.5,25.0,353.0,514.21,411.74
2016,10,20,16,15,668.5,73.0,6.25,24.5,301.0,459.48,368.19
2016,10,20,16,30,626.0,67.0,6.0,24.0,249.0,406.08,324.38
2016,10,20,16,45,569.0,58.0,5.75,23.5,197.0,344.28,272.5
2016,10,20,17,0,512.0,49.0,5.5,23.0,145.0,285.98,221.8
2016,10,20,17,15,400.5,38.0,5.15,22.0,97.5,209.23,155.97
2016,10,20,17,30,289.0,27.0,4.8,21.0,50.0,140.27,86.12
2016,10,20,17,45,144.5,13.5,4.5,20.5,25.0,53.42,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,9.83,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,17.01,2.78
2016,10,21,7,15,470.0,29.5,3.15,11.5,90.5,23.78,14.91
2016,10,21,7,30,598.0,39.0,3.4,12.0,140.0,30.2,21.25
2016,10,21,7,45,669.0,45.0,3.65,13.0,196.0,33.03,24.0
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,61.88,30.76
2016,10,21,8,15,782.5,55.0,4.05,14.5,307.5,111.21,57.17
2016,10,21,8,30,825.0,59.0,4.2,15.0,363.0,164.6,96.8
2016,10,21,8,45,855.0,62.0,4.35,16.0,416.0,222.18,145.3
2016,10,21,9,0,885.0,65.0,4.5,17.0,469.0,278.01,194.34
2016,10,21,9,15,904.5,67.0,4.35,17.5,517.0,331.52,242.34
2016,10,21,9,30,924.0,69.0,4.2,18.0,565.0,385.38,289.86
2016,10,21,9,45,938.5,70.5,4.1,18.5,607.0,436.88,334.53
2016,10,21,10,0,953.0,72.0,4.0,19.0,649.0,487.71,377.35
2016,10,21,10,15,963.0,73.5,3.85,19.5,683.5,535.45,416.37
2016,10,21,10,30,973.0,75.0,3.7,20.0,718.0,581.62,452.89
2016,10,21,10,45,980.0,76.0,3.6,20.5,745.0,623.85,485.43
2016,10,21,11,0,987.0,77.0,3.5,21.0,772.0,663.84,515.34
2016,10,21,11,15,991.0,77.5,3.4,21.0,790.5,699.02,541.95
2016,10,21,11,30,995.0,78.0,3.3,21.0,809.0,731.4,565.96
2016,10,21,11,45,996.5,79.0,3.2,21.5,818.5,759.59,583.99
2016,10,21,12,0,998.0,80.0,3.1,22.0,828.0,784.58,599.57
2016,10,21,12,15,998.0,80.0,3.05,22.0,828.0,804.16,612.74
2016,10,21,12,30,998.0,80.0,3.0,22.0,828.0,820.26,623.57
2016,10,21,12,45,995.5,79.5,2.95,22.5,819.5,830.42,629.18
2016,10,21,13,0,993.0,79.0,2.9,23.0,811.0,836.94,632.41
2016,10,21,13,15,989.0,78.5,2.85,23.0,793.5,838.66,633.72
2016,10,21,13,30,985.0,78.0,2.8,23.0,776.0,836.74,632.7
2016,10,21,13,45,978.0,77.0,2.75,23.0,750.0,828.4,627.43
2016,10,21,14,0,971.0,76.0,2.7,23.0,724.0,816.54,619.92
2016,10,21,14,15,961.5,74.5,2.65,23.0,690.5,798.86,608.51
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,777.94,594.98
2016,10,21,14,45,938.5,71.0,2.55,23.0,616.0,750.55,576.93
2016,10,21,15,0,925.0,69.0,2.5,23.0,575.0,720.43,556.94
2016,10,21,15,15,906.5,67.0,2.4,23.0,528.0,684.46,532.38
2016,10,21,15,30,888.0,65.0,2.3,23.0,481.0,646.51,505.29
2016,10,21,15,45,861.5,62.0,2.25,23.0,429.0,600.84,471.58
2016,10,21,16,0,835.0,59.0,2.2,23.0,377.0,557.72,438.76
2016,10,21,16,15,795.5,55.0,1.9,22.0,322.0,502.37,396.36
2016,10,21,16,30,756.0,51.0,1.6,21.0,267.0,447.81,352.94
2016,10,21,16,45,693.0,45.5,1.35,20.5,211.5,381.95,298.57
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,319.73,245.06
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,239.28,176.87
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,165.97,97.27
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,66.19,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,19.5,9.83,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,39.0,17.19,1.55
2016,10,22,7,15,463.0,29.5,0.7,11.5,88.0,23.95,15.05
2016,10,22,7,30,592.0,39.0,0.8,12.0,137.0,30.36,21.43
2016,10,22,7,45,660.0,45.5,0.9,13.0,192.0,33.64,24.59
2016,10,22,8,0,728.0,52.0,1.0,14.0,247.0,60.49,30.87
2016,10,22,8,15,770.5,56.0,1.2,15.0,302.5,108.98,55.92
2016,10,22,8,30,813.0,60.0,1.4,16.0,358.0,161.54,93.99
2016,10,22,8,45,840.5,64.0,1.6,17.0,410.0,214.97,138.36
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,273.9,189.03
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,327.07,235.85
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,380.66,282.39
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.0,431.48,325.21
2016,10,22,10,0,933.0,78.0,2.2,21.0,639.0,481.49,366.01
2016,10,22,10,15,943.5,79.5,2.2,21.0,673.5,528.57,404.51
2016,10,22,10,30,954.0,81.0,2.2,21.0,708.0,574.18,440.85
2016,10,22,10,45,959.5,83.0,2.2,21.5,734.5,615.77,472.39
2016,10,22,11,0,965.0,85.0,2.2,22.0,761.0,655.09,501.39
2016,10,22,11,15,969.0,85.5,2.2,22.5,779.0,689.57,526.21
2016,10,22,11,30,973.0,86.0,2.2,23.0,797.0,721.31,548.53
2016,10,22,11,45,974.5,87.0,2.25,23.5,806.5,748.96,567.02
2016,10,22,12,0,976.0,88.0,2.3,24.0,816.0,773.47,582.75
2016,10,22,12,15,976.0,88.0,2.3,24.0,816.0,792.66,595.65
2016,10,22,12,30,976.0,88.0,2.3,24.0,816.0,808.45,606.33
2016,10,22,12,45,972.5,88.0,2.3,24.5,807.5,818.17,611.82
2016,10,22,13,0,969.0,88.0,2.3,25.0,799.0,824.32,615.05
2016,10,22,13,15,964.5,87.5,2.3,25.0,781.5,825.63,616.36
2016,10,22,13,30,960.0,87.0,2.3,25.0,764.0,823.39,615.46
2016,10,22,13,45,952.5,86.0,2.35,25.0,738.0,814.84,610.82
2016,10,22,14,0,945.0,85.0,2.4,25.0,712.0,802.87,604.0
2016,10,22,14,15,934.5,83.5,2.4,25.0,678.5,784.84,592.77
2016,10,22,14,30,924.0,82.0,2.4,25.0,645.0,763.7,579.49
2016,10,22,14,45,908.0,80.5,2.45,25.0,604.0,735.73,561.76
2016,10,22,15,0,892.0,79.0,2.5,25.0,563.0,705.25,542.15
2016,10,22,15,15,872.0,76.5,2.5,24.5,516.5,668.72,518.62
2016,10,22,15,30,852.0,74.0,2.5,24.0,470.0,633.87,494.55
2016,10,22,15,45,823.5,70.5,2.5,24.0,418.5,587.67,460.55
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,540.74,425.08
2016,10,22,16,15,753.0,62.0,2.2,23.0,312.5,484.5,382.03
2016,10,22,16,30,711.0,57.0,1.9,22.0,258.0,429.29,338.13
2016,10,22,16,45,643.5,50.5,1.6,21.5,203.0,362.24,282.76
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,302.54,231.26
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,221.95,163.17
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,147.96,80.95
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,57.32,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,45,2.5,10.0,1.45,12.5,10.0,9.83,0.0
2016,10,23,7,0,5.0,20.0,1.6,13.0,20.0,18.92,0.35
2016,10,23,7,15,47.0,40.5,1.7,13.5,48.0,34.84,24.03
2016,10,23,7,30,89.0,61.0,1.8,14.0,76.0,51.39,39.62
2016,10,23,7,45,108.0,84.5,1.95,14.5,109.0,69.52,56.12
2016,10,23,8,0,127.0,108.0,2.1,15.0,142.0,92.53,70.33
2016,10,23,8,15,144.0,129.0,2.05,15.5,175.0,120.86,90.63
2016,10,23,8,30,161.0,150.0,2.0,16.0,208.0,151.04,113.74
2016,10,23,8,45,271.0,159.0,2.0,16.5,273.5,187.38,138.87
2016,10,23,9,0,381.0,168.0,2.0,17.0,339.0,238.41,177.26
2016,10,23,9,15,224.0,198.0,2.2,17.5,301.5,239.67,184.23
2016,10,23,9,30,67.0,228.0,2.4,18.0,264.0,231.45,181.29
2016,10,23,9,45,201.0,241.5,2.65,18.5,360.0,298.01,232.09
2016,10,23,10,0,335.0,255.0,2.9,19.0,456.0,377.02,292.85
2016,10,23,10,15,422.5,243.0,3.1,19.5,510.0,423.25,328.91
2016,10,23,10,30,510.0,231.0,3.3,20.0,564.0,477.23,370.97
2016,10,23,10,45,362.5,283.5,3.5,20.5,525.0,466.48,361.94
2016,10,23,11,0,215.0,336.0,3.7,21.0,486.0,444.05,343.15
2016,10,23,11,15,217.5,345.0,3.7,21.5,500.0,463.56,357.34
2016,10,23,11,30,220.0,354.0,3.7,22.0,514.0,482.64,370.88
2016,10,23,11,45,546.0,236.0,3.7,22.5,639.5,600.35,463.84
2016,10,23,12,0,872.0,118.0,3.7,23.0,765.0,727.67,560.94
2016,10,23,12,15,560.5,239.0,3.65,23.0,655.0,641.41,492.39
2016,10,23,12,30,249.0,360.0,3.6,23.0,545.0,538.51,410.83
2016,10,23,12,45,223.5,359.0,3.6,23.0,524.0,524.21,400.61
2016,10,23,13,0,198.0,358.0,3.6,23.0,503.0,508.61,388.96
2016,10,23,13,15,528.5,235.0,3.55,23.0,609.0,645.89,498.07
2016,10,23,13,30,859.0,112.0,3.5,23.0,715.0,772.24,593.15
2016,10,23,13,45,640.5,190.0,3.45,23.5,631.0,689.84,530.51
2016,10,23,14,0,422.0,268.0,3.4,24.0,547.0,603.12,462.77
2016,10,23,14,15,622.0,185.5,3.25,23.5,574.0,664.76,513.87
2016,10,23,14,30,822.0,103.0,3.1,23.0,601.0,712.69,552.59
2016,10,23,14,45,807.5,99.5,3.0,23.0,562.0,685.69,533.61
2016,10,23,15,0,793.0,96.0,2.9,23.0,523.0,656.36,513.02
2016,10,23,15,15,769.5,92.5,2.55,22.5,478.0,618.99,485.67
2016,10,23,15,30,746.0,89.0,2.2,22.0,433.0,580.22,456.8
2016,10,23,15,45,716.5,84.0,1.9,22.0,384.0,537.26,423.52
2016,10,23,16,0,687.0,79.0,1.6,22.0,335.0,492.0,387.88
2016,10,23,16,15,640.0,73.0,1.5,21.5,283.5,436.31,344.9
2016,10,23,16,30,593.0,67.0,1.4,21.0,232.0,382.34,301.79
2016,10,23,16,45,524.0,58.5,1.35,20.5,181.0,317.79,249.01
2016,10,23,17,0,455.0,50.0,1.3,20.0,130.0,257.76,198.03
2016,10,23,17,15,334.0,37.5,1.3,19.5,85.0,179.89,132.09
2016,10,23,17,30,213.0,25.0,1.3,19.0,40.0,107.92,53.33
2016,10,23,17,45,106.5,12.5,1.35,19.0,20.0,40.78,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,50.5,11.0,0.75,16.5,14.0,10.81,0.0
2016,10,24,7,0,101.0,22.0,0.8,17.0,28.0,17.38,0.0
2016,10,24,7,15,227.5,38.0,1.0,17.5,69.5,29.4,18.95
2016,10,24,7,30,354.0,54.0,1.2,18.0,111.0,40.81,29.8
2016,10,24,7,45,436.5,64.0,1.45,18.5,160.5,47.37,35.93
2016,10,24,8,0,519.0,74.0,1.7,19.0,210.0,67.34,41.67
2016,10,24,8,15,572.0,81.0,1.85,20.0,261.0,107.56,61.99
2016,10,24,8,30,625.0,88.0,2.0,21.0,312.0,153.28,93.63
2016,10,24,8,45,678.5,88.0,2.2,22.0,364.0,198.1,128.49
2016,10,24,9,0,732.0,88.0,2.4,23.0,416.0,247.76,169.28
2016,10,24,9,15,440.5,163.0,2.35,23.5,366.0,268.46,197.05
2016,10,24,9,30,149.0,238.0,2.3,24.0,316.0,264.29,200.93
2016,10,24,9,45,485.0,167.5,2.3,24.5,450.5,336.25,252.82
2016,10,24,10,0,821.0,97.0,2.3,25.0,585.0,442.12,332.21
2016,10,24,10,15,538.0,199.5,2.3,25.0,526.5,437.06,330.8
2016,10,24,10,30,255.0,302.0,2.3,25.0,468.0,410.34,310.76
2016,10,24,10,45,242.0,317.0,2.3,25.5,479.5,430.55,325.35
2016,10,24,11,0,229.0,332.0,2.3,26.0,491.0,447.77,337.21
2016,10,24,11,15,552.5,217.5,2.3,26.0,613.5,549.95,416.6
2016,10,24,11,30,876.0,103.0,2.3,26.0,736.0,668.23,505.77
2016,10,24,11,45,847.0,119.5,2.35,26.5,738.0,688.33,518.53
2016,10,24,12,0,818.0,136.0,2.4,27.0,740.0,704.85,529.2
2016,10,24,12,15,818.0,136.0,2.4,27.0,740.0,721.85,541.51
2016,10,24,12,30,818.0,136.0,2.4,27.0,740.0,736.0,551.38
2016,10,24,12,45,815.5,135.0,2.45,27.5,732.0,744.38,556.42
2016,10,24,13,0,813.0,134.0,2.5,28.0,724.0,749.74,559.53
2016,10,24,13,15,807.0,133.0,2.5,28.0,707.0,749.45,559.73
2016,10,24,13,30,801.0,132.0,2.5,28.0,690.0,746.12,558.02
2016,10,24,13,45,792.0,130.0,2.55,28.0,665.5,736.53,552.44
2016,10,24,14,0,783.0,128.0,2.6,28.0,641.0,724.05,544.98
2016,10,24,14,15,770.0,125.0,2.6,28.0,609.0,704.82,532.65
2016,10,24,14,30,757.0,122.0,2.6,28.0,577.0,685.03,519.77
2016,10,24,14,45,378.5,120.5,2.6,28.0,348.0,402.65,311.91
2016,10,24,15,0,0.0,119.0,2.6,28.0,119.0,116.1,86.21
2016,10,24,15,15,333.5,113.0,2.6,27.5,265.5,350.78,275.77
2016,10,24,15,30,667.0,107.0,2.6,27.0,412.0,549.87,427.8
2016,10,24,15,45,632.5,101.0,2.6,27.0,364.0,503.4,391.97
2016,10,24,16,0,598.0,95.0,2.6,27.0,316.0,457.07,356.82
2016,10,24,16,15,547.5,87.5,2.3,26.5,266.0,401.16,313.42
2016,10,24,16,30,497.0,80.0,2.0,26.0,216.0,347.29,270.41
2016,10,24,16,45,424.0,68.5,1.75,25.5,167.0,280.41,216.24
2016,10,24,17,0,351.0,57.0,1.5,25.0,118.0,221.1,166.73
2016,10,24,17,15,236.0,41.5,1.45,24.0,76.0,148.08,106.35
2016,10,24,17,30,121.0,26.0,1.4,23.0,34.0,79.51,33.09
2016,10,24,17,45,60.5,13.0,1.35,22.5,17.0,28.76,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.0,15.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.1,16.0,14.0,13.51,0.0
2016,10,25,7,15,5.5,34.5,1.25,16.5,35.0,32.26,21.29
2016,10,25,7,30,11.0,55.0,1.4,17.0,56.0,50.54,38.3
2016,10,25,7,45,24.0,77.0,1.55,17.5,82.5,67.21,53.37
2016,10,25,8,0,37.0,99.0,1.7,18.0,109.0,86.77,66.52
2016,10,25,8,15,46.5,120.5,1.8,18.5,135.5,109.51,84.06
2016,10,25,8,30,56.0,142.0,1.9,19.0,162.0,133.43,102.64
2016,10,25,8,45,234.5,150.0,2.05,19.5,252.0,171.53,125.96
2016,10,25,9,0,413.0,158.0,2.2,20.0,342.0,231.72,168.81
2016,10,25,9,15,398.0,181.0,2.25,20.5,373.0,270.62,201.9
2016,10,25,9,30,383.0,204.0,2.3,21.0,404.0,310.29,234.86
2016,10,25,9,45,303.5,237.5,2.35,21.5,403.5,329.55,251.94
2016,10,25,10,0,224.0,271.0,2.4,22.0,403.0,343.68,263.71
2016,10,25,10,15,318.5,267.0,2.4,22.0,467.0,394.72,302.98
2016,10,25,10,30,413.0,263.0,2.4,22.0,531.0,454.75,348.88
2016,10,25,10,45,292.0,299.0,2.45,22.5,492.0,439.55,336.54
2016,10,25,11,0,171.0,335.0,2.5,23.0,453.0,415.93,317.33
2016,10,25,11,15,351.0,295.5,2.55,23.0,545.5,497.55,380.75
2016,10,25,11,30,531.0,256.0,2.6,23.0,638.0,589.13,450.24
2016,10,25,11,45,500.0,271.5,2.65,23.5,634.5,599.65,456.45
2016,10,25,12,0,469.0,287.0,2.7,24.0,631.0,607.27,460.89
2016,10,25,12,15,488.5,279.5,2.7,24.0,638.5,625.7,474.85
2016,10,25,12,30,508.0,272.0,2.7,24.0,646.0,642.91,487.83
2016,10,25,12,45,408.5,303.5,2.75,24.5,602.0,606.51,459.35
2016,10,25,13,0,309.0,335.0,2.8,25.0,558.0,570.42,431.04
2016,10,25,13,15,308.5,326.5,2.75,25.0,545.0,565.78,428.3
2016,10,25,13,30,308.0,318.0,2.7,25.0,532.0,559.83,424.47
2016,10,25,13,45,465.5,255.0,2.7,25.5,565.0,619.03,470.53
2016,10,25,14,0,623.0,192.0,2.7,26.0,598.0,671.55,510.75
2016,10,25,14,15,426.5,233.0,2.6,25.5,505.0,564.82,431.57
2016,10,25,14,30,230.0,274.0,2.5,25.0,412.0,452.05,346.76
2016,10,25,14,45,364.5,227.0,2.45,25.0,428.5,499.92,386.23
2016,10,25,15,0,499.0,180.0,2.4,25.0,445.0,541.41,419.52
2016,10,25,15,15,249.5,113.5,2.2,25.0,246.0,295.35,232.37
2016,10,25,15,30,0.0,47.0,2.0,25.0,47.0,45.41,31.25
2016,10,25,15,45,0.0,41.5,1.85,25.0,41.5,40.08,27.19
2016,10,25,16,0,0.0,36.0,1.7,25.0,36.0,34.76,22.92
2016,10,25,16,15,0.0,30.5,1.45,24.0,30.5,29.44,18.7
2016,10,25,16,30,0.0,25.0,1.2,23.0,25.0,24.12,14.39
2016,10,25,16,45,0.0,19.0,1.0,22.5,19.0,18.32,9.55
2016,10,25,17,0,0.0,13.0,0.8,22.0,13.0,12.53,4.65
2016,10,25,17,15,0.0,8.0,0.85,21.5,8.0,7.71,0.49
2016,10,25,17,30,0.0,3.0,0.9,21.0,3.0,2.89,0.0
2016,10,25,17,45,0.0,1.5,0.95,20.5,1.5,1.47,0.0
2016,10,25,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.5,9.5,0.95,15.5,12.5,9.34,0.0
2016,10,26,7,0,117.0,19.0,1.0,16.0,25.0,14.96,0.0
2016,10,26,7,15,245.5,33.5,1.1,16.5,65.5,25.83,15.81
2016,10,26,7,30,374.0,48.0,1.2,17.0,106.0,36.78,26.36
2016,10,26,7,45,457.5,57.0,1.35,18.0,155.5,41.33,30.69
2016,10,26,8,0,541.0,66.0,1.5,19.0,205.0,57.87,35.12
2016,10,26,8,15,592.5,72.5,1.8,20.0,256.0,98.49,54.47
2016,10,26,8,30,644.0,79.0,2.1,21.0,307.0,144.34,85.66
2016,10,26,8,45,678.5,84.0,2.45,22.0,355.5,190.69,122.37
2016,10,26,9,0,713.0,89.0,2.8,23.0,404.0,239.86,163.4
2016,10,26,9,15,447.5,161.0,2.75,23.5,366.0,265.99,194.92
2016,10,26,9,30,182.0,233.0,2.7,24.0,328.0,269.89,204.92
2016,10,26,9,45,488.0,168.5,2.65,24.5,449.0,335.16,251.99
2016,10,26,10,0,794.0,104.0,2.6,25.0,570.0,431.88,324.79
2016,10,26,10,15,807.0,106.5,2.5,25.5,603.0,475.29,358.98
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,517.83,391.66
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,555.66,420.07
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,591.64,446.33
2016,10,26,11,15,837.0,116.0,2.25,27.0,702.0,623.98,470.26
2016,10,26,11,30,843.0,117.0,2.2,27.0,719.0,654.14,492.18
2016,10,26,11,45,857.0,112.0,2.15,27.5,730.5,681.18,510.74
2016,10,26,12,0,871.0,107.0,2.1,28.0,742.0,705.8,527.27
2016,10,26,12,15,601.5,221.0,2.1,28.0,660.0,647.38,481.95
2016,10,26,12,30,332.0,335.0,2.1,28.0,578.0,573.62,425.24
2016,10,26,12,45,598.5,220.5,2.1,28.0,652.5,666.09,496.83
2016,10,26,13,0,865.0,106.0,2.1,28.0,727.0,750.99,558.81
2016,10,26,13,15,860.0,105.0,2.05,28.0,710.0,751.1,558.26
2016,10,26,13,30,855.0,104.0,2.0,28.0,693.0,748.05,556.4
2016,10,26,13,45,846.0,103.0,2.0,28.5,668.5,741.77,551.77
2016,10,26,14,0,837.0,102.0,2.0,29.0,644.0,729.86,543.46
2016,10,26,14,15,825.5,100.0,2.0,28.5,612.5,712.14,533.46
2016,10,26,14,30,814.0,98.0,2.0,28.0,581.0,691.7,521.61
2016,10,26,14,45,787.5,99.0,2.0,28.0,541.0,661.58,501.79
2016,10,26,15,0,761.0,100.0,2.0,28.0,501.0,629.68,479.71
2016,10,26,15,15,737.5,96.0,1.95,28.0,457.0,594.81,455.0
2016,10,26,15,30,714.0,92.0,1.9,28.0,413.0,556.9,427.7
2016,10,26,15,45,682.5,87.0,1.85,28.0,365.0,512.17,394.81
2016,10,26,16,0,651.0,82.0,1.8,28.0,317.0,467.33,361.0
2016,10,26,16,15,602.5,75.5,1.55,27.0,266.5,412.18,319.14
2016,10,26,16,30,554.0,69.0,1.3,26.0,216.0,358.92,277.27
2016,10,26,16,45,484.0,59.0,1.1,25.5,166.5,294.68,225.21
2016,10,26,17,0,414.0,49.0,0.9,25.0,117.0,235.12,175.39
2016,10,26,17,15,290.5,35.5,0.9,24.0,74.5,158.67,112.02
2016,10,26,17,30,167.0,22.0,0.9,23.0,32.0,86.13,21.4
2016,10,26,17,45,83.5,11.0,0.95,22.5,16.0,32.35,0.0
2016,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.0,0.95,16.5,11.0,8.85,0.0
2016,10,27,7,0,78.0,18.0,1.0,17.0,22.0,15.21,0.0
2016,10,27,7,15,196.0,35.5,1.1,17.5,61.5,27.56,16.99
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,40.31,29.24
2016,10,27,7,45,401.5,63.5,1.35,19.0,149.5,46.82,35.31
2016,10,27,8,0,489.0,74.0,1.5,20.0,198.0,62.78,40.64
2016,10,27,8,15,543.0,82.0,1.4,20.5,248.5,101.72,59.16
2016,10,27,8,30,597.0,90.0,1.3,21.0,299.0,146.29,89.15
2016,10,27,8,45,639.0,94.5,1.2,22.0,348.0,190.88,123.47
2016,10,27,9,0,681.0,99.0,1.1,23.0,397.0,239.17,162.54
2016,10,27,9,15,707.5,103.5,1.0,23.5,441.5,286.46,202.04
2016,10,27,9,30,734.0,108.0,0.9,24.0,486.0,335.24,242.14
2016,10,27,9,45,753.0,111.5,0.8,25.0,525.5,381.49,278.9
2016,10,27,10,0,772.0,115.0,0.7,26.0,565.0,430.31,316.06
2016,10,27,10,15,786.0,117.5,0.85,26.0,598.0,473.21,350.44
2016,10,27,10,30,800.0,120.0,1.0,26.0,631.0,515.38,383.65
2016,10,27,10,45,808.5,122.0,1.2,26.5,656.5,553.14,412.63
2016,10,27,11,0,817.0,124.0,1.4,27.0,682.0,589.31,439.86
2016,10,27,11,15,823.5,125.5,1.5,27.0,699.5,621.99,464.43
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,652.58,487.18
2016,10,27,11,45,857.0,115.5,1.75,27.5,731.0,681.65,508.45
2016,10,27,12,0,884.0,104.0,1.9,28.0,745.0,708.47,527.95
2016,10,27,12,15,617.0,216.0,1.95,28.0,663.5,651.08,483.94
2016,10,27,12,30,350.0,328.0,2.0,28.0,582.0,578.3,428.52
2016,10,27,12,45,201.0,321.5,2.05,28.5,467.5,467.05,347.59
2016,10,27,13,0,52.0,315.0,2.1,29.0,353.0,350.92,260.65
2016,10,27,13,15,190.5,312.0,2.1,29.0,443.5,456.78,341.44
2016,10,27,13,30,329.0,309.0,2.1,29.0,534.0,563.67,419.82
2016,10,27,13,45,593.0,203.0,2.15,29.0,591.0,655.51,490.3
2016,10,27,14,0,857.0,97.0,2.2,29.0,648.0,735.75,549.69
2016,10,27,14,15,555.5,181.5,2.25,29.0,532.0,599.99,451.92
2016,10,27,14,30,254.0,266.0,2.3,29.0,416.0,465.18,350.74
2016,10,27,14,45,520.5,179.5,2.35,29.0,460.0,560.23,426.4
2016,10,27,15,0,787.0,93.0,2.4,29.0,504.0,636.41,485.59
2016,10,27,15,15,763.5,89.5,2.4,28.5,460.0,599.57,459.84
2016,10,27,15,30,740.0,86.0,2.4,28.0,416.0,561.37,433.2
2016,10,27,15,45,708.0,81.5,2.4,28.0,367.5,518.17,401.23
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,472.92,366.91
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,417.67,324.6
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,364.27,282.22
2016,10,27,16,45,507.5,55.5,1.55,25.5,167.0,299.23,229.06
2016,10,27,17,0,436.0,46.0,1.3,25.0,117.0,239.02,178.25
2016,10,27,17,15,309.5,33.5,1.25,24.0,74.0,162.16,113.78
2016,10,27,17,30,183.0,21.0,1.2,23.0,31.0,88.54,11.74
2016,10,27,17,45,91.5,10.5,1.2,22.5,15.5,33.64,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.0,8.5,0.15,15.5,12.0,0.0,0.0
2016,10,28,7,0,174.0,17.0,0.1,16.0,24.0,13.63,0.0
2016,10,28,7,15,313.5,30.0,0.15,16.5,67.0,23.38,13.55
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,32.43,22.6
2016,10,28,7,45,537.0,50.5,0.3,17.5,162.0,35.93,26.06
2016,10,28,8,0,621.0,58.0,0.4,18.0,214.0,49.2,29.23
2016,10,28,8,15,670.5,63.5,0.75,19.0,266.5,92.89,48.06
2016,10,28,8,30,720.0,69.0,1.1,20.0,319.0,144.49,82.85
2016,10,28,8,45,755.5,72.5,1.45,21.0,369.5,193.1,121.03
2016,10,28,9,0,791.0,76.0,1.8,22.0,420.0,244.54,164.0
2016,10,28,9,15,814.0,79.5,1.9,22.5,465.5,294.99,207.52
2016,10,28,9,30,837.0,83.0,2.0,23.0,511.0,346.39,251.47
2016,10,28,9,45,855.0,84.5,2.1,23.5,551.5,394.72,292.38
2016,10,28,10,0,873.0,86.0,2.2,24.0,592.0,445.6,334.14
2016,10,28,10,15,884.5,88.0,2.25,24.5,625.5,490.57,370.33
2016,10,28,10,30,896.0,90.0,2.3,25.0,659.0,534.3,404.56
2016,10,28,10,45,905.5,90.5,2.35,25.5,685.0,574.08,435.01
2016,10,28,11,0,915.0,91.0,2.4,26.0,711.0,611.99,463.33
2016,10,28,11,15,919.5,91.5,2.4,26.0,728.5,644.84,488.1
2016,10,28,11,30,924.0,92.0,2.4,26.0,746.0,675.14,510.6
2016,10,28,11,45,576.5,221.5,2.4,26.5,631.0,596.28,449.13
2016,10,28,12,0,229.0,351.0,2.4,27.0,516.0,497.62,371.91
2016,10,28,12,15,581.0,221.0,2.4,27.0,640.5,627.34,472.55
2016,10,28,12,30,933.0,91.0,2.4,27.0,765.0,758.63,568.29
2016,10,28,12,45,930.0,90.5,2.4,27.5,756.0,767.6,572.43
2016,10,28,13,0,927.0,90.0,2.4,28.0,747.0,773.19,575.36
2016,10,28,13,15,922.0,89.0,2.35,28.0,729.5,773.4,575.59
2016,10,28,13,30,917.0,88.0,2.3,28.0,712.0,770.22,573.7
2016,10,28,13,45,908.0,87.0,2.3,28.0,686.5,760.79,568.03
2016,10,28,14,0,899.0,86.0,2.3,28.0,661.0,748.15,560.33
2016,10,28,14,15,623.0,166.5,2.3,28.0,555.5,633.22,478.43
2016,10,28,14,30,347.0,247.0,2.3,28.0,450.0,509.01,385.67
2016,10,28,14,45,595.5,163.0,2.3,28.0,483.0,594.45,453.36
2016,10,28,15,0,844.0,79.0,2.3,28.0,516.0,655.61,501.24
2016,10,28,15,15,504.0,135.0,2.25,27.5,390.0,479.22,370.04
2016,10,28,15,30,164.0,191.0,2.2,27.0,264.0,307.75,237.99
2016,10,28,15,45,450.5,128.5,2.2,27.0,295.5,415.06,324.1
2016,10,28,16,0,737.0,66.0,2.2,27.0,327.0,489.19,380.82
2016,10,28,16,15,690.5,61.0,1.9,26.0,275.0,433.85,337.52
2016,10,28,16,30,644.0,56.0,1.6,25.0,223.0,382.48,296.33
2016,10,28,16,45,568.0,48.5,1.35,24.5,171.0,315.49,241.31
2016,10,28,17,0,492.0,41.0,1.1,24.0,119.0,253.69,188.8
2016,10,28,17,15,358.0,30.0,1.05,23.0,75.0,174.01,121.29
2016,10,28,17,30,224.0,19.0,1.0,22.0,31.0,97.48,0.0
2016,10,28,17,45,112.0,9.5,1.0,21.5,15.5,37.56,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,16.71,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,23.57,13.43
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,32.64,22.66
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,35.23,25.3
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,45.76,27.45
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,89.11,45.39
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,140.25,79.46
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,187.99,116.63
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,238.76,158.83
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,288.53,201.83
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,339.17,245.24
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,387.16,286.03
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,437.48,327.48
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,481.38,362.91
