Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,9.83,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,16.11,0.0
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,23.98,14.64
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,31.38,22.08
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,34.36,25.11
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,58.82,31.29
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,104.43,56.09
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,150.83,89.1
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,196.67,126.66
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,244.34,167.74
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,290.66,208.61
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,337.24,249.32
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,380.62,287.29
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,423.29,323.81
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,464.13,358.0
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,501.36,388.55
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,534.62,415.0
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,565.68,438.99
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,592.4,459.25
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,616.57,477.08
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,635.49,491.7
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,651.39,503.87
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,662.36,512.31
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,670.16,518.31
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,671.99,520.08
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,670.58,519.46
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,663.65,514.04
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,653.6,506.33
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,636.59,495.4
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,616.8,482.22
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,594.68,466.03
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,567.74,445.98
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,532.63,419.36
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,496.12,391.04
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,451.45,355.84
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,406.74,319.53
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,351.77,274.75
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,299.06,230.14
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,233.12,174.28
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,172.02,118.04
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,78.0,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,8.85,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,15.56,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,21.67,12.85
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,27.5,19.05
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,30.72,22.32
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,55.05,28.16
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,99.65,50.39
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,148.35,85.27
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,200.16,128.99
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,250.24,173.82
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,298.39,218.13
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,346.78,262.5
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,392.61,304.14
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,437.46,343.91
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,478.83,379.9
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,518.48,413.43
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,553.49,442.35
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,586.01,468.46
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,614.3,490.59
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,639.68,510.09
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,659.96,526.4
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,676.97,539.95
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,688.88,548.45
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,697.34,554.19
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,700.11,556.81
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,699.39,556.76
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,692.77,552.26
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,682.77,545.18
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,667.33,533.89
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,648.81,520.13
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,623.24,500.74
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,595.26,479.16
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,560.95,452.67
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,524.98,424.17
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,480.46,388.11
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,435.61,350.59
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,384.26,306.9
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,332.05,260.87
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,263.92,201.04
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,202.06,141.0
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,90.95,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,8.85,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,14.4,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,21.9,13.04
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,28.95,20.45
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,32.51,24.08
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,57.03,32.36
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,99.54,53.61
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,145.85,86.53
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,192.26,124.9
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,240.44,167.03
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,286.17,208.19
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,332.18,249.38
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,375.62,288.32
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,418.32,325.82
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,459.25,360.46
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,496.43,391.24
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,529.59,419.24
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,560.52,444.91
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,586.77,465.65
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,610.37,483.9
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,629.59,499.51
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,645.79,512.64
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,656.06,520.22
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,663.14,525.28
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,665.13,527.45
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,663.91,527.18
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,576.8,459.01
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,478.8,381.57
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,554.75,444.0
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,613.03,491.25
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,588.52,472.34
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,561.76,451.81
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,526.65,424.72
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,490.17,395.88
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,446.13,359.58
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,402.04,322.3
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,346.87,276.56
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,296.76,233.21
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,229.4,174.84
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,169.3,118.16
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,76.79,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,15.28,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,30.27,19.54
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,45.69,34.95
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,61.75,49.96
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,82.11,62.71
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,108.41,80.95
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,133.99,100.12
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,122.46,94.66
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,100.12,79.83
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,167.86,133.01
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,248.55,196.89
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,195.48,155.83
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,134.16,106.62
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,76.9,58.9
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,18.35,9.79
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,15.94,7.75
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,13.52,5.71
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,58.51,43.3
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,103.53,80.49
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,157.38,124.61
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,211.86,168.7
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,124.79,97.94
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,37.7,25.91
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,77.88,59.42
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,118.43,92.96
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,69.63,52.66
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,21.25,12.25
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,104.18,81.88
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,190.48,153.23
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,170.06,136.58
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,149.73,120.04
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,134.63,107.96
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,119.62,95.8
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,103.28,82.21
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,86.87,68.38
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,69.26,53.43
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,51.48,38.09
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,35.72,24.25
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,20.27,10.3
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,10.13,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,5.78,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,9.64,2.95
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,14.94,7.93
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,20.26,12.05
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,24.6,15.91
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,28.95,19.71
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,39.59,28.96
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,50.24,38.13
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,31.86,22.09
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,13.51,6.1
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,72.04,56.59
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,129.47,105.35
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,114.16,92.15
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,98.56,78.79
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,98.13,78.33
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,97.68,77.87
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,133.37,107.77
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,169.26,137.51
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,91.55,72.26
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,13.52,5.93
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,68.68,52.97
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,124.13,99.79
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,102.69,81.77
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,81.27,63.74
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,64.79,49.84
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,48.32,35.87
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,62.36,47.96
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,76.4,60.06
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,51.7,39.01
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,27.03,17.81
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,24.61,15.78
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,22.19,13.72
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,18.81,10.8
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,15.43,7.85
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,12.53,5.29
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,9.64,2.7
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,6.74,0.09
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.85,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.93,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,8.19,1.03
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,13.5,6.37
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,20.74,13.17
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,27.99,18.78
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,34.75,24.71
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,41.52,30.55
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,27.02,17.9
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,32.35,22.37
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,52.18,39.29
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,76.88,60.27
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,101.23,80.76
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,71.08,55.07
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,40.59,29.08
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,27.05,17.5
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,13.52,5.92
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,77.88,60.59
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,142.11,114.35
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,155.42,125.35
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,168.87,136.53
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,169.64,137.23
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,170.42,137.99
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,133.67,107.45
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,96.85,76.65
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,54.14,40.51
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,11.59,4.25
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,26.08,16.68
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,40.57,29.12
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,160.21,131.97
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,279.16,231.78
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,255.66,212.59
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,231.85,193.13
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,204.1,169.64
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,176.39,145.81
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,145.84,119.39
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,115.66,92.78
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,82.22,63.06
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,45.41,29.94
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,20.83,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.89,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,4.82,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,7.71,1.37
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,10.6,3.65
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,13.5,6.22
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,16.4,8.75
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,57.01,44.15
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,96.38,77.92
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,79.16,62.94
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,60.89,47.12
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,46.38,34.54
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,31.88,21.97
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,96.31,76.88
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,159.67,129.44
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,147.97,119.41
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,136.02,109.4
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,148.45,119.43
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,160.97,129.45
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,169.82,136.69
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,178.79,144.07
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,109.68,87.02
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,40.6,28.98
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,122.86,98.49
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,206.79,167.9
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,182.25,147.37
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,157.59,126.93
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,140.39,112.96
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,123.12,98.81
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,104.28,83.23
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,85.41,67.49
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,290.09,243.27
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,464.46,384.27
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,423.0,348.53
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,381.33,312.76
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,327.51,266.26
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,276.28,220.7
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,213.93,165.11
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,157.78,111.12
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,72.04,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,14.74,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,19.28,9.73
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,28.48,19.79
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,32.06,23.53
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,43.94,26.74
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,85.73,43.5
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,131.86,74.36
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,178.87,112.9
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,227.66,156.17
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,276.88,201.5
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,323.3,244.67
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,316.21,250.46
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,286.96,233.16
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,275.64,224.56
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,260.01,211.66
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,219.6,178.1
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,176.19,141.82
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,177.13,142.25
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,178.02,142.64
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,157.43,125.66
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,136.57,108.45
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,151.93,121.17
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,167.46,133.99
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,156.29,124.85
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,145.04,115.69
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,112.13,88.57
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,79.32,61.32
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,84.66,65.94
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,90.14,70.68
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,85.27,66.74
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,80.4,62.79
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,72.54,56.4
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,64.76,50.0
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,236.33,196.93
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,376.37,309.87
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,321.11,261.98
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,268.5,215.64
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,198.17,154.09
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,137.33,97.79
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,62.83,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,13.76,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,21.38,11.22
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,30.91,22.15
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,35.68,27.07
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,46.05,36.86
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,85.38,47.61
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,129.03,76.74
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,172.62,111.68
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,218.49,151.23
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,264.87,192.63
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,309.17,232.25
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,350.86,269.19
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,392.12,304.81
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,357.45,282.9
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,299.85,239.42
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,314.28,250.75
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,328.47,261.3
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,336.94,267.28
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,344.88,272.78
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,293.08,232.28
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,238.01,188.73
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,236.93,187.98
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,235.78,186.91
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,269.07,213.74
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,300.13,238.48
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,311.73,247.67
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,327.65,260.24
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,240.64,191.47
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,155.16,122.64
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,143.73,113.92
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,132.31,104.87
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,312.48,253.69
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,458.06,364.26
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,414.28,327.33
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,370.85,291.89
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,316.78,249.52
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,265.34,207.21
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,199.66,151.9
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,141.03,98.69
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,65.32,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,5.9,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,20.71,10.37
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,34.99,25.88
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,52.36,42.57
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,69.58,58.99
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,86.88,71.22
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,104.99,86.7
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,115.62,96.15
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,125.58,104.93
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,139.63,116.85
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,153.95,128.97
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,166.68,139.7
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,179.51,150.5
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,183.84,153.73
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,187.95,156.78
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,231.94,194.09
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,278.85,233.73
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,221.38,184.93
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,160.38,132.66
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,220.05,184.08
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,283.05,238.01
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,287.48,241.86
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,291.85,245.77
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,260.82,219.43
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,225.66,189.49
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,266.12,224.92
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,303.25,257.32
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,314.43,267.65
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,319.9,273.17
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,246.83,210.3
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,175.59,148.34
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,159.22,134.45
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,142.96,120.48
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,123.62,103.66
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,104.46,86.81
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,84.21,68.92
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,64.03,50.83
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,45.03,33.51
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,25.47,15.27
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,12.55,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,12.78,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,18.71,8.61
