Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,26.44,18.43
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,32.99,25.05
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,39.83,31.71
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,81.26,43.5
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,127.25,74.07
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,173.19,111.8
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,221.17,154.77
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,225.96,175.96
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,205.33,170.67
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,224.33,186.71
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,243.3,202.43
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,259.2,215.38
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,274.88,227.95
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,298.64,247.47
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,323.48,267.73
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,333.72,275.46
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,343.6,282.85
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,382.39,314.64
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,422.73,347.16
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,425.04,348.06
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,426.44,348.42
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,409.77,334.99
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,392.06,320.81
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,385.97,315.79
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,379.04,310.02
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,320.75,263.03
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,257.9,211.9
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,203.93,167.89
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,146.47,120.0
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,132.48,108.83
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,118.54,97.4
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,279.68,235.41
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,399.06,329.91
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,346.95,283.69
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,295.07,237.59
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,228.59,178.88
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,168.97,122.05
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,77.46,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,11.8,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,21.86,10.3
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,33.49,24.4
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,39.03,30.24
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,45.43,36.54
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,83.07,48.71
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,125.7,76.42
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,168.53,110.39
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,213.96,149.57
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,257.85,189.27
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,302.63,229.97
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,288.19,229.33
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,250.13,204.78
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,259.85,212.92
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,268.38,219.69
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,285.74,233.53
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,303.34,247.48
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,303.41,247.12
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,302.6,246.06
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,253.64,206.29
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,201.07,163.09
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,196.61,159.6
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,192.06,155.95
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,154.35,124.83
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,116.46,93.32
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,104.25,83.07
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,92.01,72.75
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,91.56,72.51
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,91.14,72.3
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,324.59,273.1
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,533.48,442.42
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,499.22,414.13
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,463.87,385.66
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,421.78,350.27
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,379.62,313.86
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,325.47,266.68
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,273.89,220.54
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,209.29,163.36
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,151.37,108.91
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,70.21,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,10.81,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,18.47,6.99
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,27.67,18.57
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,32.16,23.2
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,36.51,27.41
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,74.95,39.67
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,118.38,66.91
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,91.15,57.47
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,36.69,25.92
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,95.6,75.74
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,152.83,123.2
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,165.26,132.96
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,177.84,142.82
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,231.09,185.46
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,289.46,232.02
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,329.18,264.08
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,371.88,298.64
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,438.68,353.02
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,512.8,413.05
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,460.84,370.76
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,397.44,318.56
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,419.65,336.57
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,445.08,356.8
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,520.85,420.09
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,594.19,480.62
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,533.18,430.29
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,468.79,377.33
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,442.11,357.23
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,414.67,336.19
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,352.91,286.31
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,287.77,233.28
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,264.34,214.93
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,240.7,196.04
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,214.35,174.26
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,187.69,151.84
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,156.91,125.78
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,126.49,99.5
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,93.24,70.54
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,60.76,41.24
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,28.03,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,9.83,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,17.13,5.72
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,25.89,17.3
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,30.04,21.68
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,34.06,25.63
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,74.49,39.76
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,118.26,66.78
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,161.9,100.84
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,207.82,140.35
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,252.6,180.88
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,298.03,222.25
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,340.61,261.04
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,382.7,298.61
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,423.31,334.13
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,460.29,365.83
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,493.3,393.32
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,524.24,418.3
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,551.49,439.66
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,576.32,458.46
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,596.2,472.88
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,613.2,484.62
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,624.15,491.46
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,632.0,495.66
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,635.22,497.49
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,635.31,496.87
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,629.65,491.92
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,620.98,484.66
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,606.45,474.61
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,591.56,464.09
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,567.27,446.47
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,540.89,427.01
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,507.74,402.09
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,473.21,375.48
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,431.21,342.34
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,389.15,308.11
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,338.63,267.15
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,288.43,224.82
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,224.12,170.0
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,166.46,117.21
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,76.64,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,14.82,3.48
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,30.97,21.15
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,36.65,26.96
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,42.14,32.21
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,74.81,41.36
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,116.6,66.13
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,159.55,98.69
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,205.07,136.69
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,251.34,176.75
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,296.22,215.93
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,338.69,253.53
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,380.87,290.19
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,419.59,323.46
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,457.28,355.14
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,490.71,383.54
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,522.19,409.87
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,551.5,434.3
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,577.89,456.2
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,597.52,472.58
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,614.23,486.56
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,626.26,495.91
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,635.18,502.79
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,638.85,506.42
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,639.36,507.61
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,633.85,504.22
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,625.26,498.44
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,611.0,489.01
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,593.96,477.26
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,572.12,460.56
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,545.82,440.17
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,513.23,414.98
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,479.18,387.99
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,437.95,354.61
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,396.45,319.93
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,344.17,275.91
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,293.82,231.97
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,232.21,178.09
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,174.82,124.57
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,80.31,2.7
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,13.52,2.31
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,28.11,19.14
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,33.95,25.19
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,39.56,30.66
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,72.73,40.76
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,115.29,66.68
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,138.73,98.74
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,139.49,113.08
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,157.01,127.31
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,174.62,141.37
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,190.32,153.91
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,206.11,166.38
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,214.42,172.37
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,222.3,177.93
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,231.67,184.93
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,241.03,191.87
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,257.07,204.17
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,273.49,216.69
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,277.25,219.52
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,280.82,222.28
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,274.85,217.25
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,268.55,212.03
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,328.77,260.38
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,386.56,305.8
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,385.25,304.55
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,383.06,303.0
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,397.31,315.3
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,404.69,322.23
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,475.75,379.72
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,534.38,425.94
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,500.41,399.81
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,465.31,372.84
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,422.09,338.3
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,379.05,302.91
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,326.14,259.56
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,275.6,216.63
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,211.27,161.79
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,153.39,109.56
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,71.93,5.64
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,6.75,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,13.5,6.32
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,21.71,14.21
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,29.92,22.01
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,38.62,28.53
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,47.33,36.19
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,47.81,36.6
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,48.3,36.96
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,53.63,41.45
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,58.95,45.9
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,66.71,52.4
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,74.46,58.84
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,89.4,71.37
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,104.23,83.67
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,111.95,90.05
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,119.7,96.45
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,118.36,95.04
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,117.0,93.65
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,120.45,96.32
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,123.93,99.0
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,134.72,107.77
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,145.6,116.57
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,140.87,112.71
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,136.12,108.88
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,155.21,124.84
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,174.64,141.01
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,158.48,127.82
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,142.28,114.62
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,189.24,154.23
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,232.9,190.33
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,211.61,173.22
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,190.49,156.24
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,281.33,232.52
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,353.35,289.31
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,299.57,243.61
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,248.82,199.86
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,186.29,145.61
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,130.51,95.32
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,61.64,7.73
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,14.15,1.22
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,29.41,19.77
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,35.65,26.21
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,41.65,31.98
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,70.1,39.58
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,111.31,63.34
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,153.53,95.08
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,198.41,132.67
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,244.57,173.04
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,289.34,212.65
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,260.66,201.7
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,207.61,165.89
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,209.28,167.08
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,211.15,168.23
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,205.32,163.09
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,198.82,157.4
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,190.21,150.1
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,181.26,142.55
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,166.3,130.45
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,151.08,118.15
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,169.13,132.55
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,187.43,147.05
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,204.47,160.91
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,221.78,175.01
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,204.83,161.26
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,187.75,147.46
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,186.8,147.01
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,185.88,146.59
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,170.63,134.52
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,155.42,122.44
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,140.56,110.77
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,125.81,99.06
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,275.39,223.65
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,387.0,311.72
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,335.15,267.2
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,285.45,223.82
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,220.42,167.73
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,161.97,115.03
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,75.96,13.47
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,12.38,0.0
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,25.56,15.84
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,31.06,21.42
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,36.35,26.38
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,65.25,34.44
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,107.04,58.01
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,149.51,88.93
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,197.2,127.82
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,240.98,165.83
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,285.66,205.17
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,327.63,242.76
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,369.41,279.8
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,408.16,313.34
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,446.13,345.53
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,480.37,373.9
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,512.78,400.1
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,540.36,422.08
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,565.5,441.67
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,586.01,457.98
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,603.79,471.91
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,617.58,482.87
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,628.88,491.9
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,633.51,495.69
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,635.07,497.1
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,631.54,493.93
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,624.93,488.4
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,613.95,481.01
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,598.21,469.97
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,576.43,453.48
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,552.22,434.89
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,520.4,410.13
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,487.06,383.61
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,445.61,350.35
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,403.78,315.85
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,351.36,273.62
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,300.77,231.28
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,239.72,179.46
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,182.31,128.04
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,84.6,19.09
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,15.45,0.43
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,30.26,21.59
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,47.23,38.49
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,63.96,54.8
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,81.38,67.81
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,100.01,84.25
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,117.83,99.77
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,133.28,113.08
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,150.3,128.02
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,167.55,143.12
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,183.13,156.43
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,198.86,169.76
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,237.7,202.68
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,279.46,238.13
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,322.82,274.97
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,371.02,316.02
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,383.23,326.8
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,394.71,336.89
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,436.51,373.58
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,478.93,410.78
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,491.91,422.35
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,501.44,431.11
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,494.44,425.42
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,481.88,415.12
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,499.47,431.41
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,510.93,442.51
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,473.65,410.55
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,430.71,373.74
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,505.67,440.59
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,561.42,489.81
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,528.75,461.18
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,494.53,430.9
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,453.2,393.93
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,411.35,355.57
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,358.12,306.27
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,309.38,259.7
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,246.88,201.14
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,190.03,145.18
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,88.47,27.06
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,10.7,0.0
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,23.97,15.89
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,28.73,21.24
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,33.38,25.98
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,61.6,33.11
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,106.34,58.85
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,151.76,94.14
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,199.53,136.24
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,245.8,179.81
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,295.45,227.01
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,339.91,269.7
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,383.8,311.23
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,424.21,349.69
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,463.22,386.18
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,466.72,391.81
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,463.07,389.99
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,522.6,440.51
