Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,585.31,492.95
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,606.83,510.41
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,625.39,525.24
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,576.2,483.21
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,516.89,432.5
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,588.45,493.66
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,653.39,548.21
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,616.26,517.88
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,575.99,485.27
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,596.79,503.41
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,611.55,516.16
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,557.74,472.13
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,503.19,427.25
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,502.93,427.03
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,499.14,422.94
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,456.98,386.55
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,414.55,349.11
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,362.67,303.49
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,312.42,257.77
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,249.9,200.54
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,191.16,144.45
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,89.24,30.97
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,12.11,0.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,24.91,16.28
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,29.98,21.91
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,34.87,26.82
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,60.12,33.48
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,102.32,56.97
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,147.65,90.84
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,192.66,128.25
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,236.46,166.63
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,281.21,206.07
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,292.54,225.88
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,283.96,226.09
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,284.34,228.36
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,278.58,224.65
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,281.42,227.02
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,282.83,228.0
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,284.56,229.23
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,285.6,229.84
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,287.73,231.69
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,289.56,233.31
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,329.13,265.29
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,372.73,300.01
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,328.01,264.27
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,285.04,229.78
2016,12,20,13,45,462.0,164.5,2.35,12.5,412.5,458.18,373.56
2016,12,20,14,0,864.0,80.0,2.4,13.0,541.0,614.01,497.03
2016,12,20,14,15,433.5,121.0,2.35,13.0,352.5,394.37,322.4
2016,12,20,14,30,3.0,162.0,2.3,13.0,164.0,161.27,128.99
2016,12,20,14,45,10.0,162.0,2.3,13.0,166.5,166.04,133.84
2016,12,20,15,0,17.0,162.0,2.3,13.0,169.0,170.84,138.19
2016,12,20,15,15,14.0,147.5,2.15,12.5,153.0,154.84,125.39
2016,12,20,15,30,11.0,133.0,2.0,12.0,137.0,138.91,112.53
2016,12,20,15,45,334.5,98.0,1.95,12.0,194.0,282.76,233.81
2016,12,20,16,0,658.0,63.0,1.9,12.0,251.0,388.65,317.34
2016,12,20,16,15,602.0,57.0,1.7,11.0,205.5,337.94,273.85
2016,12,20,16,30,546.0,51.0,1.5,10.0,160.0,289.25,231.48
2016,12,20,16,45,459.0,42.0,1.35,9.0,116.0,228.48,178.47
2016,12,20,17,0,372.0,33.0,1.2,8.0,72.0,173.34,128.09
2016,12,20,17,15,186.0,16.5,1.2,7.5,36.0,82.05,30.53
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,11.71,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,24.03,15.09
2016,12,21,8,15,472.0,39.5,3.5,5.5,113.0,29.16,20.71
2016,12,21,8,30,566.0,48.0,3.6,6.0,157.0,34.09,25.56
2016,12,21,8,45,624.0,53.5,3.7,7.0,203.5,58.07,31.44
2016,12,21,9,0,682.0,59.0,3.8,8.0,250.0,103.14,56.75
2016,12,21,9,15,718.5,63.0,3.95,9.0,294.0,145.9,88.05
2016,12,21,9,30,755.0,67.0,4.1,10.0,338.0,191.24,125.75
2016,12,21,9,45,780.5,70.5,4.35,11.0,378.0,235.93,165.41
2016,12,21,10,0,806.0,74.0,4.6,12.0,418.0,281.55,206.49
2016,12,21,10,15,824.0,76.0,4.6,12.5,452.0,324.1,245.38
2016,12,21,10,30,842.0,78.0,4.6,13.0,486.0,366.38,283.47
2016,12,21,10,45,853.0,80.0,4.65,13.5,513.5,405.41,318.35
2016,12,21,11,0,864.0,82.0,4.7,14.0,541.0,443.16,351.37
2016,12,21,11,15,634.0,155.5,4.7,14.5,499.0,436.94,348.96
2016,12,21,11,30,404.0,229.0,4.7,15.0,457.0,414.59,331.77
2016,12,21,11,45,649.5,156.5,4.7,15.5,532.5,485.85,389.66
2016,12,21,12,0,895.0,84.0,4.7,16.0,608.0,564.62,453.0
2016,12,21,12,15,896.5,84.0,4.65,16.0,612.5,584.89,469.72
2016,12,21,12,30,898.0,84.0,4.6,16.0,617.0,602.36,484.21
2016,12,21,12,45,615.0,170.5,4.6,16.5,534.5,537.39,430.98
2016,12,21,13,0,332.0,257.0,4.6,17.0,452.0,458.26,365.83
2016,12,21,13,15,608.0,170.0,4.55,17.0,518.0,548.19,440.23
2016,12,21,13,30,884.0,83.0,4.5,17.0,584.0,629.48,506.45
2016,12,21,13,45,875.5,82.0,4.45,17.0,564.0,624.78,502.87
2016,12,21,14,0,867.0,81.0,4.4,17.0,544.0,619.01,498.75
2016,12,21,14,15,855.0,79.5,4.3,17.0,517.0,605.97,488.82
2016,12,21,14,30,843.0,78.0,4.2,17.0,490.0,590.19,476.66
2016,12,21,14,45,820.0,77.0,4.1,17.0,455.0,565.98,457.91
2016,12,21,15,0,797.0,76.0,4.0,17.0,420.0,539.69,437.26
2016,12,21,15,15,771.5,73.0,3.65,16.5,380.5,508.04,412.38
2016,12,21,15,30,746.0,70.0,3.3,16.0,341.0,474.95,385.81
2016,12,21,15,45,711.0,65.5,3.0,16.0,297.5,434.38,352.07
2016,12,21,16,0,676.0,61.0,2.7,16.0,254.0,395.41,318.79
2016,12,21,16,15,620.0,55.0,2.45,15.0,208.0,344.14,276.01
2016,12,21,16,30,564.0,49.0,2.2,14.0,162.0,294.85,233.49
2016,12,21,16,45,476.5,40.5,1.95,13.0,118.0,233.76,180.58
2016,12,21,17,0,389.0,32.0,1.7,12.0,74.0,178.32,130.44
2016,12,21,17,15,194.5,16.0,1.7,11.5,37.0,84.35,34.03
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,5.5,32.5,12.23,0.0
2016,12,22,8,0,334.0,32.0,4.7,6.0,65.0,25.11,15.85
2016,12,22,8,15,429.5,41.5,4.85,6.5,108.0,31.09,22.31
2016,12,22,8,30,525.0,51.0,5.0,7.0,151.0,36.83,27.91
2016,12,22,8,45,586.5,57.0,5.15,8.0,197.0,58.95,33.38
2016,12,22,9,0,648.0,63.0,5.3,9.0,243.0,99.94,55.37
2016,12,22,9,15,686.5,67.5,5.25,9.5,287.0,142.02,86.13
2016,12,22,9,30,725.0,72.0,5.2,10.0,331.0,189.5,125.68
2016,12,22,9,45,752.5,75.0,5.2,10.5,370.5,232.8,164.29
2016,12,22,10,0,780.0,78.0,5.2,11.0,410.0,277.29,204.68
2016,12,22,10,15,798.5,80.5,5.05,11.5,444.5,319.43,243.25
2016,12,22,10,30,817.0,83.0,4.9,12.0,479.0,361.4,281.09
2016,12,22,10,45,830.0,85.0,4.8,12.5,506.5,400.36,315.83
2016,12,22,11,0,843.0,87.0,4.7,13.0,534.0,438.25,348.82
2016,12,22,11,15,641.0,153.5,4.6,13.0,500.5,437.6,351.24
2016,12,22,11,30,439.0,220.0,4.5,13.0,467.0,423.01,340.72
2016,12,22,11,45,668.5,150.0,4.4,13.5,536.0,488.77,394.33
2016,12,22,12,0,898.0,80.0,4.3,14.0,605.0,561.74,453.1
2016,12,22,12,15,899.5,80.0,4.2,14.0,609.5,582.14,469.8
2016,12,22,12,30,901.0,80.0,4.1,14.0,614.0,599.72,484.26
2016,12,22,12,45,898.0,80.5,4.05,14.5,610.0,612.27,493.87
2016,12,22,13,0,895.0,81.0,4.0,15.0,606.0,621.76,500.94
2016,12,22,13,15,891.0,80.5,3.9,15.0,594.5,626.55,505.1
2016,12,22,13,30,887.0,80.0,3.8,15.0,583.0,628.25,506.8
2016,12,22,13,45,878.5,79.0,3.75,15.5,563.0,623.61,502.79
2016,12,22,14,0,870.0,78.0,3.7,16.0,543.0,615.97,496.43
2016,12,22,14,15,858.5,76.5,3.6,15.5,516.5,603.09,487.66
2016,12,22,14,30,847.0,75.0,3.5,15.0,490.0,589.73,478.29
2016,12,22,14,45,822.5,75.0,3.45,15.0,455.0,565.76,459.74
2016,12,22,15,0,798.0,75.0,3.4,15.0,420.0,539.76,439.34
2016,12,22,15,15,773.0,72.0,3.1,14.5,381.0,508.42,414.65
2016,12,22,15,30,748.0,69.0,2.8,14.0,342.0,475.62,388.24
2016,12,22,15,45,709.0,65.5,2.5,14.0,298.5,434.15,353.61
2016,12,22,16,0,670.0,62.0,2.2,14.0,255.0,394.53,319.66
2016,12,22,16,15,614.5,56.0,2.05,13.0,209.0,343.65,277.24
2016,12,22,16,30,559.0,50.0,1.9,12.0,163.0,294.72,234.99
2016,12,22,16,45,466.0,42.0,1.75,11.5,119.0,232.26,180.59
2016,12,22,17,0,373.0,34.0,1.6,11.0,75.0,175.76,129.58
2016,12,22,17,15,186.5,17.0,1.6,10.5,37.5,83.92,37.01
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,8.19,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,16.4,8.17
2016,12,23,8,15,0.0,28.5,2.75,10.0,28.5,27.51,18.81
2016,12,23,8,30,0.0,40.0,2.9,10.0,40.0,38.64,29.21
2016,12,23,8,45,0.0,52.5,3.1,10.5,52.5,50.58,38.07
2016,12,23,9,0,0.0,65.0,3.3,11.0,65.0,62.32,48.19
2016,12,23,9,15,0.0,77.0,3.35,11.5,77.0,73.67,57.8
2016,12,23,9,30,0.0,89.0,3.4,12.0,89.0,85.06,67.29
2016,12,23,9,45,0.0,100.0,3.45,13.0,100.0,95.58,75.75
2016,12,23,10,0,0.0,111.0,3.5,14.0,111.0,106.11,84.09
2016,12,23,10,15,0.0,120.5,3.5,14.5,120.5,115.29,91.35
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,124.49,98.56
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,132.31,104.59
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,140.14,110.6
2016,12,23,11,15,0.0,151.5,3.6,16.0,151.5,145.63,114.91
2016,12,23,11,30,0.0,157.0,3.7,16.0,157.0,151.12,119.24
2016,12,23,11,45,0.0,158.5,3.8,16.5,158.5,152.81,120.27
2016,12,23,12,0,0.0,160.0,3.9,17.0,160.0,154.49,121.32
2016,12,23,12,15,0.0,150.5,3.95,17.0,150.5,145.54,114.03
2016,12,23,12,30,0.0,141.0,4.0,17.0,141.0,136.5,106.7
2016,12,23,12,45,0.0,140.5,4.1,17.5,140.5,136.14,106.24
2016,12,23,13,0,0.0,140.0,4.2,18.0,140.0,135.79,105.79
2016,12,23,13,15,0.0,130.5,4.15,18.0,130.5,126.62,98.42
2016,12,23,13,30,0.0,121.0,4.1,18.0,121.0,117.41,91.03
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,120.46,93.45
2016,12,23,14,0,0.0,127.0,4.1,19.0,127.0,123.57,95.91
2016,12,23,14,15,0.0,98.0,3.9,19.0,98.0,95.0,72.78
2016,12,23,14,30,0.0,69.0,3.7,19.0,69.0,66.71,49.7
2016,12,23,14,45,0.0,67.5,3.55,19.0,67.5,65.25,48.63
2016,12,23,15,0,0.0,66.0,3.4,19.0,66.0,63.8,47.54
2016,12,23,15,15,0.0,59.5,3.0,19.0,59.5,57.5,42.43
2016,12,23,15,30,0.0,53.0,2.6,19.0,53.0,51.2,37.29
2016,12,23,15,45,261.5,69.0,2.2,19.0,145.0,214.09,173.17
2016,12,23,16,0,523.0,85.0,1.8,19.0,237.0,351.66,280.64
2016,12,23,16,15,464.5,76.0,1.55,18.0,193.5,300.55,238.13
2016,12,23,16,30,406.0,67.0,1.3,17.0,150.0,251.11,196.79
2016,12,23,16,45,316.0,54.5,1.1,16.5,108.5,190.76,145.95
2016,12,23,17,0,226.0,42.0,0.9,16.0,67.0,136.79,99.47
2016,12,23,17,15,113.0,21.0,0.9,15.5,33.5,66.6,30.28
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.0,16.5,2.5,16.5,29.5,12.87,0.0
2016,12,24,8,0,272.0,33.0,2.8,17.0,59.0,26.3,15.86
2016,12,24,8,15,367.5,43.5,2.9,17.5,100.5,33.16,23.01
2016,12,24,8,30,463.0,54.0,3.0,18.0,142.0,39.72,29.15
2016,12,24,8,45,231.5,48.0,3.2,18.5,92.0,41.69,25.06
2016,12,24,9,0,0.0,42.0,3.4,19.0,42.0,40.56,28.46
2016,12,24,9,15,0.0,50.0,3.55,19.0,50.0,48.3,34.95
2016,12,24,9,30,0.0,58.0,3.7,19.0,58.0,56.04,41.36
2016,12,24,9,45,365.5,71.5,3.9,19.5,226.5,140.48,97.48
2016,12,24,10,0,731.0,85.0,4.1,20.0,395.0,266.64,190.16
2016,12,24,10,15,508.0,146.0,4.3,20.5,370.0,286.38,214.68
2016,12,24,10,30,285.0,207.0,4.5,21.0,345.0,287.97,221.86
2016,12,24,10,45,149.5,199.5,4.7,21.5,272.5,243.73,189.44
2016,12,24,11,0,14.0,192.0,4.9,22.0,200.0,188.99,146.96
2016,12,24,11,15,199.0,212.5,5.0,22.0,325.0,291.7,227.92
2016,12,24,11,30,384.0,233.0,5.1,22.0,450.0,407.66,318.47
2016,12,24,11,45,313.5,253.0,5.25,22.5,432.5,403.34,314.84
2016,12,24,12,0,243.0,273.0,5.4,23.0,415.0,393.7,306.94
2016,12,24,12,15,290.0,267.0,5.4,23.0,438.0,422.79,330.16
2016,12,24,12,30,337.0,261.0,5.4,23.0,461.0,451.51,353.01
2016,12,24,12,45,213.0,266.5,5.4,23.0,393.0,388.9,304.02
2016,12,24,13,0,89.0,272.0,5.4,23.0,325.0,321.65,250.66
2016,12,24,13,15,134.0,270.0,5.35,23.0,347.5,352.58,275.66
2016,12,24,13,30,179.0,268.0,5.3,23.0,370.0,380.72,298.29
2016,12,24,13,45,148.0,258.0,5.25,23.0,340.5,353.79,277.31
2016,12,24,14,0,117.0,248.0,5.2,23.0,311.0,326.26,255.88
2016,12,24,14,15,58.5,172.5,5.05,23.0,204.0,208.37,163.11
2016,12,24,14,30,0.0,97.0,4.9,23.0,97.0,94.08,70.99
2016,12,24,14,45,345.5,97.5,4.8,23.0,248.0,311.72,250.57
2016,12,24,15,0,691.0,98.0,4.7,23.0,399.0,507.18,404.23
2016,12,24,15,15,663.0,94.0,4.5,22.5,361.0,475.56,379.13
2016,12,24,15,30,635.0,90.0,4.3,22.0,323.0,442.89,353.57
2016,12,24,15,45,590.0,85.0,4.15,22.0,281.0,399.92,318.88
2016,12,24,16,0,545.0,80.0,4.0,22.0,239.0,357.44,283.9
2016,12,24,16,15,486.5,72.0,4.0,21.5,195.5,306.75,242.27
2016,12,24,16,30,428.0,64.0,4.0,21.0,152.0,258.29,201.39
2016,12,24,16,45,333.5,53.0,4.0,20.5,110.5,195.8,148.87
2016,12,24,17,0,239.0,42.0,4.0,20.0,69.0,141.31,102.12
2016,12,24,17,15,119.5,21.0,4.15,19.5,34.5,68.9,32.9
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,5.1,17.5,6.5,6.26,0.0
2016,12,25,8,0,0.0,13.0,5.2,18.0,13.0,12.54,4.51
2016,12,25,8,15,0.0,22.5,5.5,18.0,22.5,21.71,13.06
2016,12,25,8,30,0.0,32.0,5.8,18.0,32.0,30.89,21.4
2016,12,25,8,45,0.0,42.0,6.15,18.5,42.0,40.56,28.42
2016,12,25,9,0,0.0,52.0,6.5,19.0,52.0,50.24,36.55
2016,12,25,9,15,0.0,61.5,6.75,19.5,61.5,59.44,44.15
2016,12,25,9,30,0.0,71.0,7.0,20.0,71.0,68.56,51.57
2016,12,25,9,45,0.0,79.5,7.3,20.5,79.5,76.67,58.06
2016,12,25,10,0,0.0,88.0,7.6,21.0,88.0,84.79,64.48
2016,12,25,10,15,43.0,151.0,7.7,21.0,171.5,154.58,120.28
2016,12,25,10,30,86.0,214.0,7.8,21.0,255.0,228.27,178.92
2016,12,25,10,45,43.0,171.5,7.9,21.5,192.0,178.62,139.38
2016,12,25,11,0,0.0,129.0,8.0,22.0,129.0,124.1,95.47
2016,12,25,11,15,9.5,170.5,7.95,22.0,176.0,167.83,130.51
2016,12,25,11,30,19.0,212.0,7.9,22.0,223.0,212.31,165.85
2016,12,25,11,45,100.0,245.5,7.85,22.5,304.0,286.39,224.54
2016,12,25,12,0,181.0,279.0,7.8,23.0,385.0,366.19,287.1
2016,12,25,12,15,90.5,208.0,7.65,23.0,261.0,253.59,198.44
2016,12,25,12,30,0.0,137.0,7.5,23.0,137.0,132.62,101.34
2016,12,25,12,45,56.5,207.0,7.35,23.5,240.5,235.89,184.02
2016,12,25,13,0,113.0,277.0,7.2,24.0,344.0,340.98,266.32
2016,12,25,13,15,71.5,253.0,7.0,24.0,295.5,294.14,229.29
2016,12,25,13,30,30.0,229.0,6.8,24.0,247.0,246.14,191.23
2016,12,25,13,45,402.0,169.5,6.6,24.0,387.0,427.09,339.14
2016,12,25,14,0,774.0,110.0,6.4,24.0,527.0,595.47,472.46
2016,12,25,14,15,761.0,108.0,6.15,23.5,501.0,582.6,462.9
2016,12,25,14,30,748.0,106.0,5.9,23.0,475.0,567.26,451.85
2016,12,25,14,45,470.5,149.0,5.65,23.0,375.5,440.7,351.34
2016,12,25,15,0,193.0,192.0,5.4,23.0,276.0,313.03,248.36
2016,12,25,15,15,392.5,149.5,5.1,22.5,301.0,385.41,308.17
2016,12,25,15,30,592.0,107.0,4.8,22.0,326.0,439.23,351.5
2016,12,25,15,45,536.5,102.5,4.5,22.0,282.5,390.58,311.78
2016,12,25,16,0,481.0,98.0,4.2,22.0,239.0,345.84,274.88
2016,12,25,16,15,419.5,88.0,3.95,21.5,195.5,294.22,232.55
2016,12,25,16,30,358.0,78.0,3.7,21.0,152.0,245.5,191.68
2016,12,25,16,45,267.5,63.0,3.5,21.0,110.5,183.76,139.85
2016,12,25,17,0,177.0,48.0,3.3,21.0,69.0,123.63,89.19
2016,12,25,17,15,88.5,24.0,3.35,20.5,34.5,59.38,29.26
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,153.0,15.5,2.35,18.5,29.5,11.99,0.0
2016,12,26,8,0,306.0,31.0,2.6,19.0,59.0,24.46,14.06
2016,12,26,8,15,405.5,40.5,2.65,19.0,101.5,30.46,20.51
2016,12,26,8,30,505.0,50.0,2.7,19.0,144.0,36.22,25.96
2016,12,26,8,45,570.0,55.5,2.75,19.5,190.0,53.82,29.62
2016,12,26,9,0,635.0,61.0,2.8,20.0,236.0,93.6,48.93
2016,12,26,9,15,675.0,65.5,2.9,20.5,279.5,135.18,77.35
2016,12,26,9,30,715.0,70.0,3.0,21.0,323.0,182.28,114.45
2016,12,26,9,45,477.0,125.0,3.15,21.5,302.0,211.67,149.52
2016,12,26,10,0,239.0,180.0,3.3,22.0,281.0,222.97,167.85
2016,12,26,10,15,257.5,193.5,3.45,22.0,311.0,253.07,192.42
2016,12,26,10,30,276.0,207.0,3.6,22.0,341.0,284.26,217.77
2016,12,26,10,45,281.0,219.0,3.8,22.5,362.0,309.89,238.42
2016,12,26,11,0,286.0,231.0,4.0,23.0,383.0,335.33,258.62
2016,12,26,11,15,299.0,239.5,4.05,23.0,404.0,360.89,279.07
2016,12,26,11,30,312.0,248.0,4.1,23.0,425.0,386.54,299.41
2016,12,26,11,45,333.5,250.0,4.15,23.5,442.5,410.34,317.68
2016,12,26,12,0,355.0,252.0,4.2,24.0,460.0,434.23,335.87
2016,12,26,12,15,380.5,248.5,4.15,24.0,473.0,454.9,352.16
2016,12,26,12,30,406.0,245.0,4.1,24.0,486.0,475.25,368.14
2016,12,26,12,45,381.0,249.5,4.05,24.5,475.0,473.26,366.05
2016,12,26,13,0,356.0,254.0,4.0,25.0,464.0,469.42,362.55
2016,12,26,13,15,598.0,174.0,3.85,25.0,518.5,546.44,423.77
2016,12,26,13,30,840.0,94.0,3.7,25.0,573.0,616.84,478.99
2016,12,26,13,45,834.0,92.0,3.6,25.0,554.5,613.4,476.43
2016,12,26,14,0,828.0,90.0,3.5,25.0,536.0,607.04,472.02
2016,12,26,14,15,815.5,88.0,3.35,24.5,510.0,593.91,463.27
2016,12,26,14,30,803.0,86.0,3.2,24.0,484.0,578.13,452.4
2016,12,26,14,45,783.0,84.5,3.05,24.0,450.5,556.02,435.71
2016,12,26,15,0,763.0,83.0,2.9,24.0,417.0,531.8,417.22
2016,12,26,15,15,737.5,79.5,2.55,23.5,378.5,500.54,393.39
2016,12,26,15,30,712.0,76.0,2.2,23.0,340.0,469.53,369.19
2016,12,26,15,45,669.5,72.5,1.9,23.0,297.0,427.56,335.53
2016,12,26,16,0,627.0,69.0,1.6,23.0,254.0,385.81,301.39
2016,12,26,16,15,571.0,63.0,1.45,22.5,209.0,335.91,261.13
2016,12,26,16,30,515.0,57.0,1.3,22.0,164.0,287.96,221.26
2016,12,26,16,45,422.0,48.0,1.2,21.5,120.5,225.4,169.46
2016,12,26,17,0,329.0,39.0,1.1,21.0,77.0,168.64,121.23
2016,12,26,17,15,164.5,25.5,1.1,20.5,44.5,89.43,48.12
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.8,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,85.5,18.5,1.4,15.5,26.5,14.6,0.0
2016,12,27,8,0,171.0,37.0,1.6,16.0,53.0,29.0,17.89
2016,12,27,8,15,267.5,51.5,1.65,16.0,93.5,39.44,28.56
2016,12,27,8,30,364.0,66.0,1.7,16.0,134.0,49.45,37.93
2016,12,27,8,45,430.0,76.0,1.75,16.5,177.5,67.36,44.08
2016,12,27,9,0,496.0,86.0,1.8,17.0,221.0,104.46,63.84
2016,12,27,9,15,541.0,93.0,1.65,17.5,264.0,142.84,90.23
2016,12,27,9,30,586.0,100.0,1.5,18.0,307.0,184.09,122.14
2016,12,27,9,45,620.0,104.5,1.4,18.5,346.5,224.13,155.21
2016,12,27,10,0,654.0,109.0,1.3,19.0,386.0,266.29,190.57
2016,12,27,10,15,331.5,140.0,1.25,19.0,280.5,225.97,170.05
2016,12,27,10,30,9.0,171.0,1.2,19.0,175.0,165.3,129.05
2016,12,27,10,45,37.0,201.5,1.2,19.5,221.0,203.34,158.61
2016,12,27,11,0,65.0,232.0,1.2,20.0,267.0,245.46,190.77
2016,12,27,11,15,64.5,242.0,1.2,20.0,277.5,258.18,200.43
2016,12,27,11,30,64.0,252.0,1.2,20.0,288.0,270.76,210.04
2016,12,27,11,45,49.0,246.5,1.25,20.5,274.5,261.27,202.28
2016,12,27,12,0,34.0,241.0,1.3,21.0,261.0,250.6,193.66
2016,12,27,12,15,85.5,262.0,1.3,21.0,313.0,301.37,233.14
2016,12,27,12,30,137.0,283.0,1.3,21.0,365.0,356.2,274.97
2016,12,27,12,45,92.0,268.0,1.3,21.0,323.0,316.8,244.62
2016,12,27,13,0,47.0,253.0,1.3,21.0,281.0,277.45,214.37
2016,12,27,13,15,66.5,257.5,1.3,21.0,296.0,295.61,228.92
2016,12,27,13,30,86.0,262.0,1.3,21.0,311.0,313.99,243.37
2016,12,27,13,45,80.5,252.0,1.35,21.0,297.0,302.11,234.56
2016,12,27,14,0,75.0,242.0,1.4,21.0,283.0,289.88,225.59
2016,12,27,14,15,149.0,232.0,1.45,21.0,308.0,330.33,258.37
2016,12,27,14,30,223.0,222.0,1.5,21.0,333.0,364.68,285.96
2016,12,27,14,45,441.5,167.0,1.55,21.0,367.5,443.81,349.14
2016,12,27,15,0,660.0,112.0,1.6,21.0,402.0,506.99,398.64
2016,12,27,15,15,631.0,107.0,1.55,20.5,364.0,474.45,374.06
2016,12,27,15,30,602.0,102.0,1.5,20.0,326.0,440.94,348.87
2016,12,27,15,45,557.5,96.0,1.5,20.0,284.0,397.89,315.23
2016,12,27,16,0,513.0,90.0,1.5,20.0,242.0,355.29,281.15
2016,12,27,16,15,455.5,81.0,1.35,19.5,199.0,303.49,239.21
2016,12,27,16,30,398.0,72.0,1.2,19.0,156.0,256.1,199.76
2016,12,27,16,45,316.5,58.5,1.1,18.5,114.5,197.57,150.94
2016,12,27,17,0,235.0,45.0,1.0,18.0,73.0,144.61,105.83
2016,12,27,17,15,132.5,27.5,1.0,17.5,41.5,83.31,47.22
2016,12,27,17,30,30.0,10.0,1.0,17.0,10.0,17.51,0.0
2016,12,27,17,45,15.0,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,60.0,18.5,2.95,17.5,24.0,15.59,0.0
2016,12,28,8,0,120.0,37.0,3.3,18.0,48.0,30.38,18.71
2016,12,28,8,15,201.0,55.5,3.45,18.5,87.0,44.71,32.7
2016,12,28,8,30,282.0,74.0,3.6,19.0,126.0,56.01,43.1
2016,12,28,8,45,349.5,86.0,3.8,19.5,169.0,73.18,49.9
2016,12,28,9,0,417.0,98.0,4.0,20.0,212.0,108.16,69.19
2016,12,28,9,15,461.5,107.5,4.1,20.5,253.5,144.46,94.15
2016,12,28,9,30,506.0,117.0,4.2,21.0,295.0,184.44,124.88
2016,12,28,9,45,308.0,150.5,4.35,21.5,263.0,198.94,145.62
2016,12,28,10,0,110.0,184.0,4.5,22.0,231.0,194.5,149.33
2016,12,28,10,15,104.5,199.5,4.5,22.0,247.0,215.33,166.44
2016,12,28,10,30,99.0,215.0,4.5,22.0,263.0,233.3,181.03
2016,12,28,10,45,145.0,229.5,4.55,22.5,304.0,268.15,207.78
2016,12,28,11,0,191.0,244.0,4.6,23.0,345.0,307.85,238.36
2016,12,28,11,15,310.0,233.5,4.55,23.0,405.0,359.99,278.93
2016,12,28,11,30,429.0,223.0,4.5,23.0,465.0,419.43,325.29
2016,12,28,11,45,584.5,178.5,4.5,23.5,517.0,470.71,365.37
2016,12,28,12,0,740.0,134.0,4.5,24.0,569.0,528.17,410.06
2016,12,28,12,15,742.5,134.5,4.45,24.0,574.5,547.88,425.74
2016,12,28,12,30,745.0,135.0,4.4,24.0,580.0,565.33,439.61
2016,12,28,12,45,473.5,207.5,4.4,24.0,490.0,489.04,380.29
2016,12,28,13,0,202.0,280.0,4.4,24.0,400.0,400.16,309.97
2016,12,28,13,15,234.5,271.0,4.3,24.0,407.5,414.69,322.03
2016,12,28,13,30,267.0,262.0,4.2,24.0,415.0,432.56,336.27
2016,12,28,13,45,221.5,257.0,4.15,24.5,381.5,398.05,309.24
2016,12,28,14,0,176.0,252.0,4.1,25.0,348.0,366.66,284.58
2016,12,28,14,15,204.5,237.0,4.0,24.5,343.0,369.4,288.19
2016,12,28,14,30,233.0,222.0,3.9,24.0,338.0,370.84,290.69
2016,12,28,14,45,327.5,191.5,3.8,24.0,343.0,398.07,313.27
2016,12,28,15,0,422.0,161.0,3.7,24.0,348.0,421.73,332.62
2016,12,28,15,15,536.0,126.0,3.35,23.5,341.5,440.69,348.5
2016,12,28,15,30,650.0,91.0,3.0,23.0,335.0,455.47,360.34
2016,12,28,15,45,614.0,85.0,2.7,23.0,293.0,415.55,328.11
2016,12,28,16,0,578.0,79.0,2.4,23.0,251.0,375.57,295.41
2016,12,28,16,15,523.0,71.5,2.1,22.0,207.5,325.8,255.4
2016,12,28,16,30,468.0,64.0,1.8,21.0,164.0,277.92,215.76
2016,12,28,16,45,386.5,53.0,1.55,20.5,121.5,218.84,166.25
2016,12,28,17,0,305.0,42.0,1.3,20.0,79.0,164.83,119.97
2016,12,28,17,15,152.5,27.5,1.35,19.5,46.0,89.91,52.41
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.78,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,10.0,15.5,6.1,10.0,16.5,14.63,0.0
2016,12,29,8,0,20.0,31.0,6.1,10.0,33.0,28.4,17.69
2016,12,29,8,15,34.5,50.0,6.1,10.0,55.5,44.6,33.76
2016,12,29,8,30,49.0,69.0,6.1,10.0,78.0,60.46,48.66
2016,12,29,8,45,57.5,88.5,6.1,10.0,102.0,78.41,61.1
2016,12,29,9,0,66.0,108.0,6.1,10.0,126.0,100.08,78.33
2016,12,29,9,15,70.0,127.0,6.25,10.0,149.0,121.78,96.26
2016,12,29,9,30,74.0,146.0,6.4,10.0,172.0,143.92,114.88
2016,12,29,9,45,75.5,163.0,6.6,10.5,192.5,164.28,131.96
2016,12,29,10,0,77.0,180.0,6.8,11.0,213.0,184.72,149.05
2016,12,29,10,15,66.5,192.5,6.9,11.0,222.5,197.74,160.39
2016,12,29,10,30,56.0,205.0,7.0,11.0,232.0,209.73,170.67
2016,12,29,10,45,36.0,200.5,7.15,11.5,218.5,201.97,164.16
2016,12,29,11,0,16.0,196.0,7.3,12.0,205.0,193.43,156.81
2016,12,29,11,15,121.0,228.5,7.15,12.0,297.0,270.67,220.3
2016,12,29,11,30,226.0,261.0,7.0,12.0,389.0,356.84,290.82
2016,12,29,11,45,174.0,269.0,6.9,12.0,369.0,346.29,282.21
2016,12,29,12,0,122.0,277.0,6.8,12.0,349.0,332.58,270.81
2016,12,29,12,15,246.0,265.5,6.65,12.0,412.0,396.64,324.21
2016,12,29,12,30,370.0,254.0,6.5,12.0,475.0,463.55,379.56
2016,12,29,12,45,280.0,267.5,6.4,12.0,434.5,431.81,353.19
2016,12,29,13,0,190.0,281.0,6.3,12.0,394.0,394.01,321.78
2016,12,29,13,15,191.5,275.0,6.15,12.0,387.0,392.64,321.04
2016,12,29,13,30,193.0,269.0,6.0,12.0,380.0,390.55,319.67
2016,12,29,13,45,268.0,249.0,5.85,12.5,397.5,422.83,346.6
2016,12,29,14,0,343.0,229.0,5.7,13.0,415.0,449.9,369.1
2016,12,29,14,15,343.0,217.0,5.6,13.0,396.0,437.67,359.7
2016,12,29,14,30,343.0,205.0,5.5,13.0,377.0,424.08,349.25
2016,12,29,14,45,303.5,196.0,5.4,13.0,341.0,389.21,321.01
2016,12,29,15,0,264.0,187.0,5.3,13.0,305.0,354.37,292.61
2016,12,29,15,15,543.5,125.5,5.1,12.5,339.5,445.11,370.0
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,517.01,429.61
2016,12,29,15,45,790.0,60.5,4.75,12.0,329.5,476.82,395.3
2016,12,29,16,0,757.0,57.0,4.6,12.0,285.0,435.96,360.01
2016,12,29,16,15,707.5,52.5,4.3,11.5,237.0,386.27,316.96
2016,12,29,16,30,658.0,48.0,4.0,11.0,189.0,337.71,273.57
2016,12,29,16,45,574.5,41.0,3.7,10.5,142.0,275.16,217.95
2016,12,29,17,0,491.0,34.0,3.4,10.0,95.0,220.6,167.59
2016,12,29,17,15,245.5,25.5,3.4,9.5,56.0,116.89,73.65
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.71,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,12.06,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,23.98,14.26
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,41.51,31.48
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,58.72,47.7
2016,12,30,8,45,7.5,82.5,1.85,7.5,85.0,75.53,59.97
2016,12,30,9,0,15.0,101.0,1.9,8.0,106.0,93.82,75.34
2016,12,30,9,15,22.0,118.5,1.95,8.5,126.0,112.07,90.4
2016,12,30,9,30,29.0,136.0,2.0,9.0,146.0,128.2,103.49
2016,12,30,9,45,21.0,145.5,2.1,9.5,153.0,140.54,113.93
2016,12,30,10,0,13.0,155.0,2.2,10.0,160.0,149.11,121.02
2016,12,30,10,15,61.0,185.5,2.15,10.0,214.5,189.98,153.61
2016,12,30,10,30,109.0,216.0,2.1,10.0,269.0,237.44,191.67
2016,12,30,10,45,156.0,229.5,2.1,10.0,310.0,272.15,219.47
2016,12,30,11,0,203.0,243.0,2.1,10.0,351.0,311.77,251.38
2016,12,30,11,15,132.5,246.5,2.05,10.0,318.0,292.25,236.18
2016,12,30,11,30,62.0,250.0,2.0,10.0,285.0,267.82,216.55
2016,12,30,11,45,32.5,214.0,2.0,10.0,232.5,222.12,179.6
2016,12,30,12,0,3.0,178.0,2.0,10.0,180.0,173.31,139.56
2016,12,30,12,15,52.0,229.0,2.0,10.0,260.5,250.92,203.46
2016,12,30,12,30,101.0,280.0,2.0,10.0,341.0,330.76,267.59
2016,12,30,12,45,57.0,246.0,2.0,10.0,280.5,274.51,222.0
2016,12,30,13,0,13.0,212.0,2.0,10.0,220.0,214.01,172.75
2016,12,30,13,15,6.5,144.0,2.05,10.0,148.0,143.77,115.43
2016,12,30,13,30,0.0,76.0,2.1,10.0,76.0,73.51,56.85
2016,12,30,13,45,0.0,114.0,2.2,10.0,114.0,110.59,88.17
2016,12,30,14,0,0.0,152.0,2.3,10.0,152.0,148.34,119.7
2016,12,30,14,15,0.0,105.5,2.35,10.0,105.5,102.38,81.43
2016,12,30,14,30,0.0,59.0,2.4,10.0,59.0,57.03,43.24
2016,12,30,14,45,0.0,43.0,2.5,10.0,43.0,41.54,30.12
2016,12,30,15,0,0.0,27.0,2.6,10.0,27.0,26.07,16.89
2016,12,30,15,15,0.0,24.5,2.55,9.5,24.5,23.65,14.89
2016,12,30,15,30,0.0,22.0,2.5,9.0,22.0,21.23,12.86
2016,12,30,15,45,0.0,19.0,2.45,9.0,19.0,18.33,10.37
2016,12,30,16,0,0.0,16.0,2.4,9.0,16.0,15.43,7.85
2016,12,30,16,15,0.0,13.0,2.15,8.5,13.0,12.53,5.33
2016,12,30,16,30,0.0,10.0,1.9,8.0,10.0,9.64,2.78
2016,12,30,16,45,0.0,7.5,1.7,8.0,7.5,7.23,0.61
2016,12,30,17,0,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2016,12,30,17,15,0.0,2.5,1.55,8.0,2.5,2.41,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
